ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2014 00:00,2,0.000,ALERT,213.96,299.07,60.001,1412136005,"274151322000083","019011112586793",0.00,9.30,0,296.66,302.07,0.0,0.0,0.000,273896.5,273896.5,1244,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412136040,186919.00
10/01/2014 00:00,2,0.000,ALERT,214.64,298.47,60.001,1412136005,"274151322000076","019011112586793",0.00,9.30,0,296.66,302.07,0.0,0.0,0.000,286987.5,286987.5,1241,0,0,0,L,1151911521,1,120.42,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412136041,186920.00
10/01/2014 00:00,2,0.000,ALERT,214.19,298.47,60.001,1412136005,"274151322000094","019011112586793",0.00,9.00,0,296.06,301.17,0.0,0.0,0.000,207625.6,207625.6,1254,0,0,0,L,1151911521,1,119.97,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412136043,186921.00
10/01/2014 00:00,2,0.000,ALERT,213.74,298.47,60.006,1412136005,"274151322000052","019011112586793",0.00,9.70,0,296.06,302.07,0.0,0.0,0.000,275222.9,275222.9,1242,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412136045,186922.00
10/01/2014 00:00,2,0.000,ALERT,213.96,299.07,59.985,1412136005,"274151322000085","019011112586793",0.00,9.30,0,296.36,301.77,0.0,0.0,0.000,274471.0,274471.0,1246,0,0,0,L,1151911521,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412136047,186923.00
10/01/2014 00:00,2,0.000,ALERT,213.96,297.87,60.001,1412136005,"274151322000087","019011112586793",0.00,10.00,0,295.46,300.87,0.0,0.0,0.000,260709.0,260709.0,1243,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412136049,186924.00
10/01/2014 00:00,2,0.000,ALERT,213.74,298.77,60.001,1412136005,"274151322000088","019011112586793",0.00,10.00,0,296.36,301.47,0.0,0.0,0.000,266660.4,266660.4,1242,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412136051,186925.00
10/01/2014 00:00,2,0.000,ALERT,213.96,299.97,60.001,1412136005,"274151322000095","019011112586793",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,284480.9,284480.9,1245,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412136053,186926.00
10/01/2014 00:00,2,0.000,ALERT,214.64,298.17,60.001,1412136005,"274151322000068","019011112586793",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,205883.3,205883.3,1255,0,0,0,L,1151911521,1,120.65,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412136054,186927.00
10/01/2014 00:00,2,0.000,ALERT,213.74,299.07,60.006,1412136005,"274151322000054","019011112586793",0.00,10.00,0,296.36,302.07,0.0,0.0,0.000,271863.1,271863.1,1243,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412136056,186928.00
10/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412136005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412136874,186929.00
10/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412136005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412136874,186930.00
10/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412136005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412136874,186931.00
10/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412136005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412136874,186932.00
10/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412136005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412136874,186933.00
10/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412136005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412136874,186934.00
10/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412136005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412136874,186935.00
10/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412136005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412136874,186936.00
10/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412136005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412136874,186937.00
10/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412136005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412136874,186938.00
10/01/2014 00:15,2,0.000,ALERT,213.29,298.77,60.006,1412136904,"274151322000083","019011112586793",0.00,9.30,0,293.96,301.17,0.0,0.0,0.000,273896.5,273896.5,1246,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412136940,186939.00
10/01/2014 00:15,2,0.000,ALERT,213.96,297.87,60.017,1412136904,"274151322000076","019011112586793",0.00,9.70,0,293.66,300.87,0.0,0.0,0.000,286987.5,286987.5,1243,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412136942,186940.00
10/01/2014 00:15,2,0.000,ALERT,213.29,297.57,60.001,1412136904,"274151322000094","019011112586793",0.00,9.00,0,293.06,300.27,0.0,0.0,0.000,207625.6,207625.6,1256,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412136944,186941.00
10/01/2014 00:15,2,0.000,ALERT,213.06,298.77,59.996,1412136904,"274151322000052","019011112586793",0.00,9.70,0,293.66,300.87,0.0,0.0,0.000,275222.9,275222.9,1244,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412136946,186942.00
10/01/2014 00:15,2,0.000,ALERT,213.29,297.87,60.049,1412136904,"274151322000085","019011112586793",0.00,9.70,0,293.66,300.87,0.0,0.0,0.000,274471.0,274471.0,1248,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412136948,186943.00
10/01/2014 00:15,2,0.000,ALERT,213.29,297.57,60.017,1412136904,"274151322000087","019011112586793",0.00,10.00,0,292.76,299.97,0.0,0.0,0.000,260709.0,260709.0,1245,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412136950,186944.00
10/01/2014 00:15,2,0.000,ALERT,212.83,298.17,59.975,1412136904,"274151322000088","019011112586793",0.00,10.00,0,293.66,300.57,0.0,0.0,0.000,266660.4,266660.4,1244,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412136951,186945.00
10/01/2014 00:15,2,0.000,ALERT,213.51,299.07,60.012,1412136904,"274151322000095","019011112586793",0.00,9.00,0,294.56,301.77,0.0,0.0,0.000,284480.9,284480.9,1247,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412136953,186946.00
10/01/2014 00:15,2,0.000,ALERT,213.74,297.57,60.038,1412136904,"274151322000068","019011112586793",0.00,10.30,0,293.06,299.67,0.0,0.0,0.000,205883.3,205883.3,1257,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412136955,186947.00
10/01/2014 00:15,2,0.000,ALERT,213.06,298.47,59.975,1412136904,"274151322000054","019011112586793",0.00,10.00,0,293.66,301.17,0.0,0.0,0.000,271863.1,271863.1,1245,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412136957,186948.00
10/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412136904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412137774,186949.00
10/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412136904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412137774,186950.00
10/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412136904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412137774,186951.00
10/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412136904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412137774,186952.00
10/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412136904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412137774,186953.00
10/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412136904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412137774,186954.00
10/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412136904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412137774,186955.00
10/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412136904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412137774,186956.00
10/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412136904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412137774,186957.00
10/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412136904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412137774,186958.00
10/01/2014 00:30,2,0.000,ALERT,213.74,298.77,60.017,1412137804,"274151322000083","019011112586793",0.00,9.30,0,295.46,300.87,0.0,0.0,0.000,273896.5,273896.5,1248,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412137839,186959.00
10/01/2014 00:30,2,0.000,ALERT,214.19,299.07,59.980,1412137804,"274151322000076","019011112586793",0.00,9.70,0,294.86,300.87,0.0,0.0,0.000,286987.5,286987.5,1245,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412137841,186960.00
10/01/2014 00:30,2,0.000,ALERT,213.51,298.47,59.985,1412137804,"274151322000094","019011112586793",0.00,9.00,0,294.56,299.97,0.0,0.0,0.000,207625.6,207625.6,1258,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412137843,186961.00
10/01/2014 00:30,2,0.000,ALERT,213.51,298.47,60.028,1412137804,"274151322000052","019011112586793",0.00,9.70,0,295.16,300.87,0.0,0.0,0.000,275222.9,275222.9,1246,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412137844,186962.00
10/01/2014 00:30,2,0.000,ALERT,213.74,299.07,60.001,1412137804,"274151322000085","019011112586793",0.00,9.70,0,295.16,300.57,0.0,0.0,0.000,274471.0,274471.0,1250,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412137846,186963.00
10/01/2014 00:30,2,0.000,ALERT,213.51,297.57,60.001,1412137804,"274151322000087","019011112586793",0.00,10.30,0,294.26,299.67,0.0,0.0,0.000,260709.0,260709.0,1247,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412137848,186964.00
10/01/2014 00:30,2,0.000,ALERT,213.29,298.47,60.012,1412137804,"274151322000088","019011112586793",0.00,10.00,0,295.16,300.27,0.0,0.0,0.000,266660.4,266660.4,1246,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412137850,186965.00
10/01/2014 00:30,2,0.000,ALERT,213.51,299.97,60.001,1412137804,"274151322000095","019011112586793",0.00,9.00,0,296.06,301.17,0.0,0.0,0.000,284480.9,284480.9,1249,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412137852,186966.00
10/01/2014 00:30,2,0.000,ALERT,214.19,297.87,60.001,1412137804,"274151322000068","019011112586793",0.00,10.00,0,294.56,299.37,0.0,0.0,0.000,205883.3,205883.3,1259,0,0,0,L,1151911521,1,120.65,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412137854,186967.00
10/01/2014 00:30,2,0.000,ALERT,213.29,298.77,60.001,1412137804,"274151322000054","019011112586793",0.00,10.00,0,295.16,300.87,0.0,0.0,0.000,271863.1,271863.1,1247,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412137856,186968.00
10/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412137804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412138673,186969.00
10/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412137804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412138673,186970.00
10/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412137804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412138673,186971.00
10/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412137804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412138673,186972.00
10/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412137804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412138673,186973.00
10/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412137804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412138673,186974.00
10/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412137804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412138673,186975.00
10/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412137804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412138673,186976.00
10/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412137804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412138673,186977.00
10/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412137804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412138673,186978.00
10/01/2014 00:45,2,0.000,ALERT,212.61,297.26,60.017,1412138704,"274151322000083","019011112586793",0.00,9.30,0,295.46,301.47,0.0,0.0,0.000,273896.5,273896.5,1250,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412138739,186979.00
10/01/2014 00:45,2,0.000,ALERT,213.29,297.87,60.028,1412138704,"274151322000076","019011112586793",0.00,9.30,0,295.16,301.47,0.0,0.0,0.000,286987.5,286987.5,1247,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412138741,186980.00
10/01/2014 00:45,2,0.000,ALERT,212.61,296.96,60.012,1412138704,"274151322000094","019011112586793",0.00,8.50,0,294.56,300.57,0.0,0.0,0.000,207625.6,207625.6,1260,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412138743,186981.00
10/01/2014 00:45,2,0.000,ALERT,212.38,297.26,60.017,1412138704,"274151322000052","019011112586793",0.00,9.70,0,294.86,301.47,0.0,0.0,0.000,275222.9,275222.9,1248,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412138745,186982.00
10/01/2014 00:45,2,0.000,ALERT,212.61,297.57,60.017,1412138704,"274151322000085","019011112586793",0.00,9.30,0,295.16,301.17,0.0,0.0,0.000,274471.0,274471.0,1252,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412138746,186983.00
10/01/2014 00:45,2,0.000,ALERT,212.61,296.36,60.017,1412138704,"274151322000087","019011112586793",0.00,10.30,0,294.26,300.57,0.0,0.0,0.000,260709.0,260709.0,1249,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412138748,186984.00
10/01/2014 00:45,2,0.000,ALERT,212.38,296.96,60.054,1412138704,"274151322000088","019011112586793",0.00,9.70,0,294.86,300.87,0.0,0.0,0.000,266660.4,266660.4,1248,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412138750,186985.00
10/01/2014 00:45,2,0.000,ALERT,212.61,298.47,60.017,1412138704,"274151322000095","019011112586793",0.00,8.50,0,296.06,302.07,0.0,0.0,0.000,284480.9,284480.9,1251,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412138752,186986.00
10/01/2014 00:45,2,0.000,ALERT,213.29,296.66,60.022,1412138704,"274151322000068","019011112586793",0.00,10.00,0,294.56,300.27,0.0,0.0,0.000,205883.3,205883.3,1261,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412138754,186987.00
10/01/2014 00:45,2,0.000,ALERT,212.38,297.26,60.022,1412138704,"274151322000054","019011112586793",0.00,10.00,0,295.46,301.47,0.0,0.0,0.000,271863.1,271863.1,1249,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412138756,186988.00
10/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412138704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412139574,186989.00
10/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412138704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412139574,186990.00
10/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412138704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412139574,186991.00
10/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412138704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412139574,186992.00
10/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412138704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412139574,186993.00
10/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412138704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412139574,186994.00
10/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412138704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412139574,186995.00
10/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412138704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412139574,186996.00
10/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412138704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412139574,186997.00
10/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412138704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412139574,186998.00
10/01/2014 01:00,2,0.000,ALERT,212.61,297.87,60.022,1412139604,"274151322000083","019011112586793",0.00,9.00,0,295.16,299.97,0.0,0.0,0.000,273896.5,273896.5,1252,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412139639,186999.00
10/01/2014 01:00,2,0.000,ALERT,213.06,297.26,60.028,1412139604,"274151322000076","019011112586793",0.00,9.30,0,295.16,299.97,0.0,0.0,0.000,286987.5,286987.5,1249,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412139641,187000.00
10/01/2014 01:00,2,0.000,ALERT,212.61,296.66,60.017,1412139604,"274151322000094","019011112586793",0.00,8.50,0,294.56,299.07,0.0,0.0,0.000,207625.6,207625.6,1262,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412139643,187001.00
10/01/2014 01:00,2,0.000,ALERT,212.16,297.87,60.017,1412139604,"274151322000052","019011112586793",0.00,9.30,0,293.36,299.97,0.0,0.0,0.000,275222.9,275222.9,1250,0,0,0,L,1151911521,1,119.07,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412139645,187002.00
10/01/2014 01:00,2,0.000,ALERT,212.61,297.26,60.022,1412139604,"274151322000085","019011112586793",0.00,9.00,0,295.16,299.67,0.0,0.0,0.000,274471.0,274471.0,1254,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412139646,187003.00
10/01/2014 01:00,2,0.000,ALERT,212.38,296.96,60.017,1412139604,"274151322000087","019011112586793",0.00,10.00,0,293.66,298.77,0.0,0.0,0.000,260709.0,260709.0,1251,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412139649,187004.00
10/01/2014 01:00,2,0.000,ALERT,211.93,297.57,60.017,1412139604,"274151322000088","019011112586793",0.00,9.70,0,294.56,299.37,0.0,0.0,0.000,266660.4,266660.4,1250,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412139651,187005.00
10/01/2014 01:00,2,0.000,ALERT,212.38,298.47,60.017,1412139604,"274151322000095","019011112586793",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,284480.9,284480.9,1253,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412139652,187006.00
10/01/2014 01:00,2,0.000,ALERT,213.06,296.66,60.017,1412139604,"274151322000068","019011112586793",0.00,9.70,0,294.26,298.77,0.0,0.0,0.000,205883.3,205883.3,1263,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412139654,187007.00
10/01/2014 01:00,2,0.000,ALERT,212.38,297.87,60.028,1412139604,"274151322000054","019011112586793",0.00,9.70,0,294.86,299.97,0.0,0.0,0.000,271863.1,271863.1,1251,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412139656,187008.00
10/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412139604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412140474,187009.00
10/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412139604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412140474,187010.00
10/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412139604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412140474,187011.00
10/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412139604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412140474,187012.00
10/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412139604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412140474,187013.00
10/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412139604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412140474,187014.00
10/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412139604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412140474,187015.00
10/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412139604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412140474,187016.00
10/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412139604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412140474,187017.00
10/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412139604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412140474,187018.00
10/01/2014 01:15,2,0.000,ALERT,212.16,296.36,60.022,1412140504,"274151322000083","019011112586793",0.00,8.50,0,293.66,299.07,0.0,0.0,0.000,273896.5,273896.5,1254,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412140538,187019.00
10/01/2014 01:15,2,0.000,ALERT,212.83,296.66,59.980,1412140504,"274151322000076","019011112586793",0.00,9.00,0,293.66,299.07,0.0,0.0,0.000,286987.5,286987.5,1251,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412140541,187020.00
10/01/2014 01:15,2,0.000,ALERT,212.16,295.76,60.022,1412140504,"274151322000094","019011112586793",0.00,8.00,0,293.36,298.17,0.0,0.0,0.000,207625.6,207625.6,1264,0,0,0,L,1151911521,1,119.07,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412140543,187021.00
10/01/2014 01:15,2,0.000,ALERT,211.93,295.76,59.990,1412140504,"274151322000052","019011112586793",0.00,9.00,0,293.36,299.07,0.0,0.0,0.000,275222.9,275222.9,1252,0,0,0,L,1151911521,1,119.07,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412140544,187022.00
10/01/2014 01:15,2,0.000,ALERT,212.38,296.66,60.022,1412140504,"274151322000085","019011112586793",0.00,8.50,0,293.66,298.77,0.0,0.0,0.000,274471.0,274471.0,1256,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412140546,187023.00
10/01/2014 01:15,2,0.000,ALERT,212.38,294.86,60.017,1412140504,"274151322000087","019011112586793",0.00,9.70,0,292.76,297.87,0.0,0.0,0.000,260709.0,260709.0,1253,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412140548,187024.00
10/01/2014 01:15,2,0.000,ALERT,211.93,295.76,60.028,1412140504,"274151322000088","019011112586793",0.00,9.30,0,293.36,298.17,0.0,0.0,0.000,266660.4,266660.4,1252,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412140550,187025.00
10/01/2014 01:15,2,0.000,ALERT,212.16,297.26,60.022,1412140504,"274151322000095","019011112586793",0.00,8.00,0,294.56,299.67,0.0,0.0,0.000,284480.9,284480.9,1255,0,0,0,L,1151911521,1,119.75,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412140552,187026.00
10/01/2014 01:15,2,0.000,ALERT,213.06,295.46,60.022,1412140504,"274151322000068","019011112586793",0.00,9.70,0,293.06,297.87,0.0,0.0,0.000,205883.3,205883.3,1265,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412140554,187027.00
10/01/2014 01:15,2,0.000,ALERT,211.93,296.06,60.022,1412140504,"274151322000054","019011112586793",0.00,9.30,0,293.36,299.07,0.0,0.0,0.000,271863.1,271863.1,1253,0,0,0,L,1151911521,1,119.52,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412140556,187028.00
10/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412140504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412141374,187029.00
10/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412140504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412141374,187030.00
10/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412140504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412141374,187031.00
10/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412140504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412141374,187032.00
10/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412140504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412141374,187033.00
10/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412140504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412141374,187034.00
10/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412140504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412141374,187035.00
10/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412140504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412141374,187036.00
10/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412140504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412141374,187037.00
10/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412140504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412141374,187038.00
10/01/2014 01:30,2,0.000,ALERT,212.16,296.36,59.990,1412141404,"274151322000083","019011112586793",0.00,8.50,0,294.56,299.07,0.0,0.0,0.000,273896.5,273896.5,1256,0,0,0,L,1151911521,1,119.52,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412141439,187039.00
10/01/2014 01:30,2,0.000,ALERT,212.83,296.06,59.990,1412141404,"274151322000076","019011112586793",0.00,8.50,0,294.26,299.07,0.0,0.0,0.000,286987.5,286987.5,1253,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412141441,187040.00
10/01/2014 01:30,2,0.000,ALERT,212.16,295.46,59.980,1412141404,"274151322000094","019011112586793",0.00,8.00,0,293.96,298.47,0.0,0.0,0.000,207625.6,207625.6,1266,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412141443,187041.00
10/01/2014 01:30,2,0.000,ALERT,212.16,296.96,60.017,1412141404,"274151322000052","019011112586793",0.00,8.50,0,293.96,299.07,0.0,0.0,0.000,275222.9,275222.9,1254,0,0,0,L,1151911521,1,119.07,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412141445,187042.00
10/01/2014 01:30,2,0.000,ALERT,212.38,296.06,60.012,1412141404,"274151322000085","019011112586793",0.00,8.50,0,294.56,299.07,0.0,0.0,0.000,274471.0,274471.0,1258,0,0,0,L,1151911521,1,120.20,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412141447,187043.00
10/01/2014 01:30,2,0.000,ALERT,212.16,295.76,60.006,1412141404,"274151322000087","019011112586793",0.00,9.30,0,293.36,297.87,0.0,0.0,0.000,260709.0,260709.0,1255,0,0,0,L,1151911521,1,119.75,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412141449,187044.00
10/01/2014 01:30,2,0.000,ALERT,211.70,296.36,60.017,1412141404,"274151322000088","019011112586793",0.00,9.00,0,293.96,298.47,0.0,0.0,0.000,266660.4,266660.4,1254,0,0,0,L,1151911521,1,119.97,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412141450,187045.00
10/01/2014 01:30,2,0.000,ALERT,212.16,296.96,60.054,1412141404,"274151322000095","019011112586793",0.00,7.70,0,295.46,299.67,0.0,0.0,0.000,284480.9,284480.9,1257,0,0,0,L,1151911521,1,119.97,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412141452,187046.00
10/01/2014 01:30,2,0.000,ALERT,212.83,295.46,60.012,1412141404,"274151322000068","019011112586793",0.00,9.30,0,293.66,297.87,0.0,0.0,0.000,205883.3,205883.3,1267,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412141454,187047.00
10/01/2014 01:30,2,0.000,ALERT,212.16,296.96,60.012,1412141404,"274151322000054","019011112586793",0.00,9.00,0,294.26,299.07,0.0,0.0,0.000,271863.1,271863.1,1255,0,0,0,L,1151911521,1,119.75,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412141456,187048.00
10/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412141404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412142273,187049.00
10/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412141404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412142273,187050.00
10/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412141404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412142273,187051.00
10/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412141404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412142273,187052.00
10/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412141404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412142273,187053.00
10/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412141404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412142273,187054.00
10/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412141404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412142273,187055.00
10/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412141404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412142273,187056.00
10/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412141404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412142273,187057.00
10/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412141404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412142273,187058.00
10/01/2014 01:45,2,0.000,ALERT,212.61,296.96,60.022,1412142306,"274151322000083","019011112586793",0.00,8.50,0,292.76,299.07,0.0,0.0,0.000,273896.5,273896.5,1258,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412142341,187059.00
10/01/2014 01:45,2,0.000,ALERT,213.06,296.96,60.043,1412142306,"274151322000076","019011112586793",0.00,8.50,0,293.36,299.07,0.0,0.0,0.000,286987.5,286987.5,1255,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412142343,187060.00
10/01/2014 01:45,2,0.000,ALERT,212.38,296.36,60.028,1412142306,"274151322000094","019011112586793",0.00,8.00,0,293.06,298.17,0.0,0.0,0.000,207625.6,207625.6,1268,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412142345,187061.00
10/01/2014 01:45,2,0.000,ALERT,212.16,296.96,60.028,1412142306,"274151322000052","019011112586793",0.00,8.50,0,293.36,299.07,0.0,0.0,0.000,275222.9,275222.9,1256,0,0,0,L,1151911521,1,118.84,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412142346,187062.00
10/01/2014 01:45,2,0.000,ALERT,212.38,296.66,60.022,1412142306,"274151322000085","019011112586793",0.00,8.50,0,293.66,298.77,0.0,0.0,0.000,274471.0,274471.0,1260,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412142348,187063.00
10/01/2014 01:45,2,0.000,ALERT,212.38,296.06,60.017,1412142306,"274151322000087","019011112586793",0.00,9.30,0,292.46,297.87,0.0,0.0,0.000,260709.0,260709.0,1257,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412142350,187064.00
10/01/2014 01:45,2,0.000,ALERT,211.93,296.96,60.028,1412142306,"274151322000088","019011112586793",0.00,9.00,0,293.36,298.47,0.0,0.0,0.000,266660.4,266660.4,1256,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412142352,187065.00
10/01/2014 01:45,2,0.000,ALERT,212.38,297.87,60.022,1412142306,"274151322000095","019011112586793",0.00,7.70,0,294.86,299.67,0.0,0.0,0.000,284480.9,284480.9,1259,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412142354,187066.00
10/01/2014 01:45,2,0.000,ALERT,213.06,296.06,60.038,1412142306,"274151322000068","019011112586793",0.00,9.30,0,292.76,297.87,0.0,0.0,0.000,205883.3,205883.3,1269,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412142356,187067.00
10/01/2014 01:45,2,0.000,ALERT,212.16,297.26,60.001,1412142306,"274151322000054","019011112586793",0.00,9.30,0,293.66,299.07,0.0,0.0,0.000,271863.1,271863.1,1257,0,0,0,L,1151911521,1,119.75,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412142358,187068.00
10/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412142306,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412143175,187069.00
10/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412142306,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412143175,187070.00
10/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412142306,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412143175,187071.00
10/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412142306,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412143175,187072.00
10/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412142306,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412143175,187073.00
10/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412142306,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412143175,187074.00
10/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412142306,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412143175,187075.00
