ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412142306,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412143175,187076.00
10/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412142306,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412143175,187077.00
10/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412142306,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412143175,187078.00
10/01/2014 02:00,2,0.000,ALERT,212.83,297.57,60.017,1412143204,"274151322000083","019011112586793",0.00,8.50,0,293.96,299.37,0.0,0.0,0.000,273896.5,273896.5,1260,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412143239,187079.00
10/01/2014 02:00,2,0.000,ALERT,213.51,297.57,60.033,1412143204,"274151322000076","019011112586793",0.00,9.00,0,293.96,299.37,0.0,0.0,0.000,286987.5,286987.5,1257,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412143240,187080.00
10/01/2014 02:00,2,0.000,ALERT,212.83,296.96,60.028,1412143204,"274151322000094","019011112586793",0.00,8.00,0,293.36,298.77,0.0,0.0,0.000,207625.6,207625.6,1270,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412143242,187081.00
10/01/2014 02:00,2,0.000,ALERT,212.61,296.96,60.038,1412143204,"274151322000052","019011112586793",0.00,9.00,0,293.36,299.37,0.0,0.0,0.000,275222.9,275222.9,1258,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412143244,187082.00
10/01/2014 02:00,2,0.000,ALERT,213.06,297.87,60.028,1412143204,"274151322000085","019011112586793",0.00,8.50,0,293.96,299.37,0.0,0.0,0.000,274471.0,274471.0,1262,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412143246,187083.00
10/01/2014 02:00,2,0.000,ALERT,212.83,296.36,60.028,1412143204,"274151322000087","019011112586793",0.00,9.30,0,292.76,298.17,0.0,0.0,0.000,260709.0,260709.0,1259,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412143248,187084.00
10/01/2014 02:00,2,0.000,ALERT,212.38,296.96,60.033,1412143204,"274151322000088","019011112586793",0.00,9.30,0,293.66,298.77,0.0,0.0,0.000,266660.4,266660.4,1258,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412143250,187085.00
10/01/2014 02:00,2,0.000,ALERT,212.83,298.17,60.028,1412143204,"274151322000095","019011112586793",0.00,8.00,0,295.16,299.97,0.0,0.0,0.000,284480.9,284480.9,1261,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412143251,187086.00
10/01/2014 02:00,2,0.000,ALERT,213.51,296.66,60.033,1412143204,"274151322000068","019011112586793",0.00,9.70,0,293.06,298.17,0.0,0.0,0.000,205883.3,205883.3,1271,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412143253,187087.00
10/01/2014 02:00,2,0.000,ALERT,212.61,297.26,60.022,1412143204,"274151322000054","019011112586793",0.00,9.30,0,293.96,299.37,0.0,0.0,0.000,271863.1,271863.1,1259,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412143255,187088.00
10/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412143204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412144073,187089.00
10/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412143204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412144073,187090.00
10/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412143204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412144073,187091.00
10/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412143204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412144073,187092.00
10/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412143204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412144073,187093.00
10/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412143204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412144073,187094.00
10/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412143204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412144073,187095.00
10/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412143204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412144073,187096.00
10/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412143204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412144073,187097.00
10/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412143204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412144073,187098.00
10/01/2014 02:15,2,0.000,ALERT,213.06,298.17,60.022,1412144104,"274151322000083","019011112586793",0.00,8.50,0,294.86,299.97,0.0,0.0,0.000,273896.5,273896.5,1262,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412144139,187099.00
10/01/2014 02:15,2,0.000,ALERT,213.74,297.87,60.022,1412144104,"274151322000076","019011112586793",0.00,9.00,0,294.86,299.97,0.0,0.0,0.000,286987.5,286987.5,1259,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412144140,187100.00
10/01/2014 02:15,2,0.000,ALERT,212.83,297.26,60.022,1412144104,"274151322000094","019011112586793",0.00,8.00,0,294.26,299.07,0.0,0.0,0.000,207625.6,207625.6,1272,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412144142,187101.00
10/01/2014 02:15,2,0.000,ALERT,212.61,297.57,60.022,1412144104,"274151322000052","019011112586793",0.00,9.00,0,294.26,299.67,0.0,0.0,0.000,275222.9,275222.9,1260,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412144144,187102.00
10/01/2014 02:15,2,0.000,ALERT,213.29,298.17,60.028,1412144104,"274151322000085","019011112586793",0.00,9.00,0,294.86,299.67,0.0,0.0,0.000,274471.0,274471.0,1264,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412144146,187103.00
10/01/2014 02:15,2,0.000,ALERT,213.06,296.96,60.017,1412144104,"274151322000087","019011112586793",0.00,9.70,0,293.66,298.77,0.0,0.0,0.000,260709.0,260709.0,1261,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412144148,187104.00
10/01/2014 02:15,2,0.000,ALERT,212.61,297.57,59.996,1412144104,"274151322000088","019011112586793",0.00,9.30,0,294.26,299.07,0.0,0.0,0.000,266660.4,266660.4,1260,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412144150,187105.00
10/01/2014 02:15,2,0.000,ALERT,213.29,298.77,60.022,1412144104,"274151322000095","019011112586793",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,284480.9,284480.9,1263,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412144152,187106.00
10/01/2014 02:15,2,0.000,ALERT,213.74,297.26,60.017,1412144104,"274151322000068","019011112586793",0.00,9.70,0,293.96,298.47,0.0,0.0,0.000,205883.3,205883.3,1273,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412144153,187107.00
10/01/2014 02:15,2,0.000,ALERT,212.83,297.57,60.022,1412144104,"274151322000054","019011112586793",0.00,9.30,0,294.56,299.67,0.0,0.0,0.000,271863.1,271863.1,1261,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412144156,187108.00
10/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412144104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412144973,187109.00
10/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412144104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412144973,187110.00
10/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412144104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412144973,187111.00
10/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412144104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412144973,187112.00
10/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412144104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412144973,187113.00
10/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412144104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412144973,187114.00
10/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412144104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412144973,187115.00
10/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412144104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412144973,187116.00
10/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412144104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412144973,187117.00
10/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412144104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412144973,187118.00
10/01/2014 02:30,2,0.000,ALERT,212.83,298.17,59.985,1412145004,"274151322000083","019011112586793",0.00,9.00,0,295.46,299.67,0.0,0.0,0.000,273896.5,273896.5,1264,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412145039,187119.00
10/01/2014 02:30,2,0.000,ALERT,213.29,297.26,60.001,1412145004,"274151322000076","019011112586793",0.00,9.00,0,295.16,299.67,0.0,0.0,0.000,286987.5,286987.5,1261,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412145041,187120.00
10/01/2014 02:30,2,0.000,ALERT,212.61,296.96,59.990,1412145004,"274151322000094","019011112586793",0.00,8.50,0,294.86,298.77,0.0,0.0,0.000,207625.6,207625.6,1274,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412145043,187121.00
10/01/2014 02:30,2,0.000,ALERT,212.38,298.17,59.996,1412145004,"274151322000052","019011112586793",0.00,9.30,0,295.16,299.67,0.0,0.0,0.000,275222.9,275222.9,1262,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412145045,187122.00
10/01/2014 02:30,2,0.000,ALERT,212.61,297.26,60.054,1412145004,"274151322000085","019011112586793",0.00,9.30,0,295.16,299.37,0.0,0.0,0.000,274471.0,274471.0,1266,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412145046,187123.00
10/01/2014 02:30,2,0.000,ALERT,212.83,296.96,60.012,1412145004,"274151322000087","019011112586793",0.00,9.70,0,294.26,298.47,0.0,0.0,0.000,260709.0,260709.0,1263,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412145048,187124.00
10/01/2014 02:30,2,0.000,ALERT,212.16,297.26,60.033,1412145004,"274151322000088","019011112586793",0.00,9.70,0,295.16,299.07,0.0,0.0,0.000,266660.4,266660.4,1262,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412145050,187125.00
10/01/2014 02:30,2,0.000,ALERT,212.83,298.47,60.017,1412145004,"274151322000095","019011112586793",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,284480.9,284480.9,1265,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412145052,187126.00
10/01/2014 02:30,2,0.000,ALERT,213.29,296.96,60.038,1412145004,"274151322000068","019011112586793",0.00,10.00,0,294.86,298.17,0.0,0.0,0.000,205883.3,205883.3,1275,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412145054,187127.00
10/01/2014 02:30,2,0.000,ALERT,212.83,297.57,60.012,1412145004,"274151322000054","019011112586793",0.00,9.70,0,295.16,299.67,0.0,0.0,0.000,271863.1,271863.1,1263,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412145056,187128.00
10/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412145004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412145873,187129.00
10/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412145004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412145873,187130.00
10/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412145004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412145873,187131.00
10/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412145004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412145873,187132.00
10/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412145004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412145873,187133.00
10/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412145004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412145873,187134.00
10/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412145004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412145873,187135.00
10/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412145004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412145873,187136.00
10/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412145004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412145873,187137.00
10/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412145004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412145873,187138.00
10/01/2014 02:45,2,0.000,ALERT,213.06,297.87,60.012,1412145904,"274151322000083","019011112586793",0.00,9.00,0,293.96,299.37,0.0,0.0,0.000,273896.5,273896.5,1266,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412145938,187139.00
10/01/2014 02:45,2,0.000,ALERT,213.51,296.96,60.012,1412145904,"274151322000076","019011112586793",0.00,9.30,0,294.26,299.37,0.0,0.0,0.000,286987.5,286987.5,1263,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412145940,187140.00
10/01/2014 02:45,2,0.000,ALERT,212.83,296.66,60.006,1412145904,"274151322000094","019011112586793",0.00,8.50,0,293.66,298.47,0.0,0.0,0.000,207625.6,207625.6,1276,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412145942,187141.00
10/01/2014 02:45,2,0.000,ALERT,212.61,297.87,60.022,1412145904,"274151322000052","019011112586793",0.00,9.30,0,293.66,299.37,0.0,0.0,0.000,275222.9,275222.9,1264,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412145944,187142.00
10/01/2014 02:45,2,0.000,ALERT,213.06,297.26,60.006,1412145904,"274151322000085","019011112586793",0.00,9.30,0,293.96,299.07,0.0,0.0,0.000,274471.0,274471.0,1268,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412145946,187143.00
10/01/2014 02:45,2,0.000,ALERT,212.83,296.66,60.006,1412145904,"274151322000087","019011112586793",0.00,10.00,0,292.76,298.17,0.0,0.0,0.000,260709.0,260709.0,1265,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412145947,187144.00
10/01/2014 02:45,2,0.000,ALERT,212.38,297.57,60.006,1412145904,"274151322000088","019011112586793",0.00,9.70,0,293.66,298.77,0.0,0.0,0.000,266660.4,266660.4,1264,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412145949,187145.00
10/01/2014 02:45,2,0.000,ALERT,213.06,298.17,60.012,1412145904,"274151322000095","019011112586793",0.00,8.50,0,295.16,299.67,0.0,0.0,0.000,284480.9,284480.9,1267,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412145951,187146.00
10/01/2014 02:45,2,0.000,ALERT,213.74,296.66,60.012,1412145904,"274151322000068","019011112586793",0.00,10.00,0,293.36,297.87,0.0,0.0,0.000,205883.3,205883.3,1277,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412145953,187147.00
10/01/2014 02:45,2,0.000,ALERT,212.61,297.87,60.006,1412145904,"274151322000054","019011112586793",0.00,10.00,0,293.66,299.37,0.0,0.0,0.000,271863.1,271863.1,1265,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412145955,187148.00
10/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412145904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412146772,187149.00
10/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412145904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412146772,187150.00
10/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412145904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412146772,187151.00
10/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412145904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412146772,187152.00
10/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412145904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412146772,187153.00
10/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412145904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412146772,187154.00
10/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412145904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412146772,187155.00
10/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412145904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412146772,187156.00
10/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412145904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412146772,187157.00
10/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412145904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412146772,187158.00
10/01/2014 03:00,2,0.000,ALERT,212.61,296.96,60.017,1412146804,"274151322000083","019011112586793",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,273896.5,273896.5,1268,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412146838,187159.00
10/01/2014 03:00,2,0.000,ALERT,213.29,296.36,60.006,1412146804,"274151322000076","019011112586793",0.00,9.30,0,294.56,299.37,0.0,0.0,0.000,286987.5,286987.5,1265,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412146840,187160.00
10/01/2014 03:00,2,0.000,ALERT,212.61,295.76,60.017,1412146804,"274151322000094","019011112586793",0.00,9.00,0,293.96,298.17,0.0,0.0,0.000,207625.6,207625.6,1278,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412146842,187161.00
10/01/2014 03:00,2,0.000,ALERT,212.38,297.57,60.012,1412146804,"274151322000052","019011112586793",0.00,9.70,0,294.26,299.07,0.0,0.0,0.000,275222.9,275222.9,1266,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412146844,187162.00
10/01/2014 03:00,2,0.000,ALERT,212.61,296.66,60.012,1412146804,"274151322000085","019011112586793",0.00,9.30,0,294.56,299.07,0.0,0.0,0.000,274471.0,274471.0,1270,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412146846,187163.00
10/01/2014 03:00,2,0.000,ALERT,212.61,295.76,60.017,1412146804,"274151322000087","019011112586793",0.00,10.00,0,293.36,298.47,0.0,0.0,0.000,260709.0,260709.0,1267,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412146848,187164.00
10/01/2014 03:00,2,0.000,ALERT,212.16,296.66,60.017,1412146804,"274151322000088","019011112586793",0.00,9.70,0,294.26,298.77,0.0,0.0,0.000,266660.4,266660.4,1266,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412146849,187165.00
10/01/2014 03:00,2,0.000,ALERT,212.61,297.57,60.006,1412146804,"274151322000095","019011112586793",0.00,8.50,0,295.46,299.97,0.0,0.0,0.000,284480.9,284480.9,1269,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412146851,187166.00
10/01/2014 03:00,2,0.000,ALERT,213.29,295.76,59.996,1412146804,"274151322000068","019011112586793",0.00,10.00,0,293.66,297.87,0.0,0.0,0.000,205883.3,205883.3,1279,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412146853,187167.00
10/01/2014 03:00,2,0.000,ALERT,212.61,297.26,60.017,1412146804,"274151322000054","019011112586793",0.00,10.00,0,294.56,299.37,0.0,0.0,0.000,271863.1,271863.1,1267,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412146855,187168.00
10/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412146804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412147672,187169.00
10/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412146804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412147672,187170.00
10/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412146804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412147672,187171.00
10/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412146804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412147672,187172.00
10/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412146804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412147672,187173.00
10/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412146804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412147672,187174.00
10/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412146804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412147672,187175.00
10/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412146804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412147672,187176.00
10/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412146804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412147672,187177.00
10/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412146804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412147672,187178.00
10/01/2014 03:15,2,0.000,ALERT,212.83,297.87,60.028,1412147704,"274151322000083","019011112586793",0.00,9.30,0,294.56,299.07,0.0,0.0,0.000,273896.5,273896.5,1270,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412147739,187179.00
10/01/2014 03:15,2,0.000,ALERT,213.51,296.96,60.028,1412147704,"274151322000076","019011112586793",0.00,9.70,0,294.26,299.07,0.0,0.0,0.000,286987.5,286987.5,1267,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412147741,187180.00
10/01/2014 03:15,2,0.000,ALERT,212.83,296.66,60.038,1412147704,"274151322000094","019011112586793",0.00,9.00,0,293.66,298.17,0.0,0.0,0.000,207625.6,207625.6,1280,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412147742,187181.00
10/01/2014 03:15,2,0.000,ALERT,212.61,297.26,60.028,1412147704,"274151322000052","019011112586793",0.00,9.70,0,294.26,299.07,0.0,0.0,0.000,275222.9,275222.9,1268,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412147744,187182.00
10/01/2014 03:15,2,0.000,ALERT,212.83,296.96,60.033,1412147704,"274151322000085","019011112586793",0.00,9.70,0,294.26,299.07,0.0,0.0,0.000,274471.0,274471.0,1272,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412147746,187183.00
10/01/2014 03:15,2,0.000,ALERT,212.83,296.36,60.043,1412147704,"274151322000087","019011112586793",0.00,10.30,0,293.36,298.17,0.0,0.0,0.000,260709.0,260709.0,1269,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412147748,187184.00
10/01/2014 03:15,2,0.000,ALERT,212.61,297.26,60.022,1412147704,"274151322000088","019011112586793",0.00,10.00,0,294.26,298.47,0.0,0.0,0.000,266660.4,266660.4,1268,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412147750,187185.00
10/01/2014 03:15,2,0.000,ALERT,212.83,298.17,60.012,1412147704,"274151322000095","019011112586793",0.00,9.00,0,295.46,299.67,0.0,0.0,0.000,284480.9,284480.9,1271,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412147752,187186.00
10/01/2014 03:15,2,0.000,ALERT,213.51,296.36,60.054,1412147704,"274151322000068","019011112586793",0.00,10.30,0,293.66,297.87,0.0,0.0,0.000,205883.3,205883.3,1281,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412147754,187187.00
10/01/2014 03:15,2,0.000,ALERT,212.61,297.57,60.022,1412147704,"274151322000054","019011112586793",0.00,10.00,0,294.26,299.07,0.0,0.0,0.000,271863.1,271863.1,1269,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412147755,187188.00
10/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412147704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412148574,187189.00
10/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412147704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412148574,187190.00
10/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412147704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412148574,187191.00
10/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412147704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412148574,187192.00
10/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412147704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412148574,187193.00
10/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412147704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412148574,187194.00
10/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412147704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412148574,187195.00
10/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412147704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412148574,187196.00
10/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412147704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412148574,187197.00
10/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412147704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412148574,187198.00
10/01/2014 03:30,2,0.000,ALERT,213.06,297.26,60.033,1412148604,"274151322000083","019011112586793",0.00,9.70,0,294.86,299.97,0.0,0.0,0.000,273896.5,273896.5,1272,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412148639,187199.00
10/01/2014 03:30,2,0.000,ALERT,213.51,296.96,60.006,1412148604,"274151322000076","019011112586793",0.00,9.70,0,294.86,300.27,0.0,0.0,0.000,286987.5,286987.5,1269,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412148641,187200.00
10/01/2014 03:30,2,0.000,ALERT,213.06,296.66,60.028,1412148604,"274151322000094","019011112586793",0.00,9.30,0,293.96,299.37,0.0,0.0,0.000,207625.6,207625.6,1282,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412148643,187201.00
10/01/2014 03:30,2,0.000,ALERT,212.61,297.26,60.006,1412148604,"274151322000052","019011112586793",0.00,9.70,0,294.26,300.27,0.0,0.0,0.000,275222.9,275222.9,1270,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412148645,187202.00
10/01/2014 03:30,2,0.000,ALERT,213.06,296.96,60.006,1412148604,"274151322000085","019011112586793",0.00,10.00,0,294.86,300.27,0.0,0.0,0.000,274471.0,274471.0,1274,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412148647,187203.00
10/01/2014 03:30,2,0.000,ALERT,213.06,296.36,60.012,1412148604,"274151322000087","019011112586793",0.00,10.70,0,293.66,299.07,0.0,0.0,0.000,260709.0,260709.0,1271,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412148649,187204.00
10/01/2014 03:30,2,0.000,ALERT,212.38,296.96,60.006,1412148604,"274151322000088","019011112586793",0.00,10.30,0,293.96,299.37,0.0,0.0,0.000,266660.4,266660.4,1270,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412148650,187205.00
10/01/2014 03:30,2,0.000,ALERT,212.83,298.17,60.012,1412148604,"274151322000095","019011112586793",0.00,9.30,0,295.76,300.87,0.0,0.0,0.000,284480.9,284480.9,1273,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412148652,187206.00
10/01/2014 03:30,2,0.000,ALERT,213.51,296.36,60.006,1412148604,"274151322000068","019011112586793",0.00,10.30,0,293.66,299.07,0.0,0.0,0.000,205883.3,205883.3,1283,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412148654,187207.00
10/01/2014 03:30,2,0.000,ALERT,212.61,296.96,60.006,1412148604,"274151322000054","019011112586793",0.00,10.30,0,294.56,299.97,0.0,0.0,0.000,271863.1,271863.1,1271,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412148656,187208.00
10/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412148604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412149473,187209.00
10/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412148604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412149473,187210.00
10/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412148604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412149473,187211.00
10/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412148604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412149473,187212.00
10/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412148604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412149473,187213.00
10/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412148604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412149473,187214.00
10/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412148604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412149473,187215.00
10/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412148604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412149473,187216.00
10/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412148604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412149473,187217.00
10/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412148604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412149473,187218.00
10/01/2014 03:45,2,0.000,ALERT,212.83,297.26,60.001,1412149504,"274151322000083","019011112586793",0.00,10.00,0,295.16,301.77,0.0,0.0,0.000,273896.5,273896.5,1274,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412149538,187219.00
10/01/2014 03:45,2,0.000,ALERT,213.29,297.26,60.028,1412149504,"274151322000076","019011112586793",0.00,10.00,0,294.86,302.07,0.0,0.0,0.000,286987.5,286987.5,1271,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412149540,187220.00
10/01/2014 03:45,2,0.000,ALERT,212.61,296.66,59.996,1412149504,"274151322000094","019011112586793",0.00,9.70,0,294.56,301.17,0.0,0.0,0.000,207625.6,207625.6,1284,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412149542,187221.00
10/01/2014 03:45,2,0.000,ALERT,212.61,296.96,59.996,1412149504,"274151322000052","019011112586793",0.00,10.30,0,294.56,301.77,0.0,0.0,0.000,275222.9,275222.9,1272,0,0,0,L,1151911521,1,119.07,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412149544,187222.00
10/01/2014 03:45,2,0.000,ALERT,212.83,297.57,60.012,1412149504,"274151322000085","019011112586793",0.00,10.00,0,294.86,302.07,0.0,0.0,0.000,274471.0,274471.0,1276,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412149546,187223.00
10/01/2014 03:45,2,0.000,ALERT,212.61,295.76,59.980,1412149504,"274151322000087","019011112586793",0.00,10.70,0,293.96,300.57,0.0,0.0,0.000,260709.0,260709.0,1273,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412149548,187224.00
10/01/2014 03:45,2,0.000,ALERT,212.38,296.66,60.001,1412149504,"274151322000088","019011112586793",0.00,10.70,0,294.56,301.17,0.0,0.0,0.000,266660.4,266660.4,1272,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412149549,187225.00
10/01/2014 03:45,2,0.000,ALERT,212.61,298.17,60.001,1412149504,"274151322000095","019011112586793",0.00,9.30,0,295.76,302.68,0.0,0.0,0.000,284480.9,284480.9,1275,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412149551,187226.00
10/01/2014 03:45,2,0.000,ALERT,213.51,296.06,60.038,1412149504,"274151322000068","019011112586793",0.00,10.70,0,294.26,300.87,0.0,0.0,0.000,205883.3,205883.3,1285,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412149553,187227.00
10/01/2014 03:45,2,0.000,ALERT,212.38,296.96,59.996,1412149504,"274151322000054","019011112586793",0.00,10.70,0,294.86,302.07,0.0,0.0,0.000,271863.1,271863.1,1273,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412149555,187228.00
10/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412149504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412150372,187229.00
10/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412149504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412150372,187230.00
10/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412149504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412150372,187231.00
10/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412149504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412150372,187232.00
