ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412149504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412150372,187233.00
10/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412149504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412150372,187234.00
10/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412149504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412150372,187235.00
10/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412149504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412150372,187236.00
10/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412149504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412150372,187237.00
10/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412149504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412150372,187238.00
10/01/2014 04:00,2,0.000,ALERT,213.06,297.57,60.038,1412150404,"274151322000083","019011112586793",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,273896.5,273896.5,1276,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412150439,187239.00
10/01/2014 04:00,2,0.000,ALERT,213.29,296.96,60.006,1412150404,"274151322000076","019011112586793",0.00,10.30,0,294.86,299.67,0.0,0.0,0.000,286987.5,286987.5,1273,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412150441,187240.00
10/01/2014 04:00,2,0.000,ALERT,212.83,296.66,60.006,1412150404,"274151322000094","019011112586793",0.00,10.00,0,294.56,298.77,0.0,0.0,0.000,207625.6,207625.6,1286,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412150442,187241.00
10/01/2014 04:00,2,0.000,ALERT,212.61,297.26,60.001,1412150404,"274151322000052","019011112586793",0.00,10.70,0,294.56,299.67,0.0,0.0,0.000,275222.9,275222.9,1274,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412150444,187242.00
10/01/2014 04:00,2,0.000,ALERT,212.83,297.26,59.985,1412150404,"274151322000085","019011112586793",0.00,10.30,0,294.86,299.67,0.0,0.0,0.000,274471.0,274471.0,1278,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412150446,187243.00
10/01/2014 04:00,2,0.000,ALERT,212.83,296.36,60.022,1412150404,"274151322000087","019011112586793",0.00,11.00,0,293.96,298.77,0.0,0.0,0.000,260709.0,260709.0,1275,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412150448,187244.00
10/01/2014 04:00,2,0.000,ALERT,212.61,296.96,60.012,1412150404,"274151322000088","019011112586793",0.00,10.70,0,294.86,299.37,0.0,0.0,0.000,266660.4,266660.4,1274,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412150450,187245.00
10/01/2014 04:00,2,0.000,ALERT,212.61,298.47,60.001,1412150404,"274151322000095","019011112586793",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,284480.9,284480.9,1277,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412150452,187246.00
10/01/2014 04:00,2,0.000,ALERT,213.51,296.66,60.006,1412150404,"274151322000068","019011112586793",0.00,11.00,0,294.56,298.47,0.0,0.0,0.000,205883.3,205883.3,1287,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412150454,187247.00
10/01/2014 04:00,2,0.000,ALERT,212.61,297.57,59.996,1412150404,"274151322000054","019011112586793",0.00,11.00,0,295.16,299.67,0.0,0.0,0.000,271863.1,271863.1,1275,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412150455,187248.00
10/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412150404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412151273,187249.00
10/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412150404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412151273,187250.00
10/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412150404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412151273,187251.00
10/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412150404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412151273,187252.00
10/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412150404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412151273,187253.00
10/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412150404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412151273,187254.00
10/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412150404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412151273,187255.00
10/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412150404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412151273,187256.00
10/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412150404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412151273,187257.00
10/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412150404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412151273,187258.00
10/01/2014 04:15,2,0.000,ALERT,212.83,298.17,60.022,1412151304,"274151322000083","019011112586793",0.00,10.70,0,295.16,299.67,0.0,0.0,0.000,273896.5,273896.5,1278,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412151339,187259.00
10/01/2014 04:15,2,0.000,ALERT,213.51,297.57,59.996,1412151304,"274151322000076","019011112586793",0.00,10.70,0,294.86,299.67,0.0,0.0,0.000,286987.5,286987.5,1275,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412151340,187260.00
10/01/2014 04:15,2,0.000,ALERT,212.83,297.26,59.953,1412151304,"274151322000094","019011112586793",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,207625.6,207625.6,1288,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412151342,187261.00
10/01/2014 04:15,2,0.000,ALERT,212.38,298.17,59.985,1412151304,"274151322000052","019011112586793",0.00,10.70,0,294.56,299.67,0.0,0.0,0.000,275222.9,275222.9,1276,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412151344,187262.00
10/01/2014 04:15,2,0.000,ALERT,212.83,297.57,59.985,1412151304,"274151322000085","019011112586793",0.00,10.70,0,294.86,299.37,0.0,0.0,0.000,274471.0,274471.0,1280,0,0,0,L,1151911521,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412151346,187263.00
10/01/2014 04:15,2,0.000,ALERT,212.83,296.96,59.996,1412151304,"274151322000087","019011112586793",0.00,11.30,0,293.96,298.47,0.0,0.0,0.000,260709.0,260709.0,1277,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412151348,187264.00
10/01/2014 04:15,2,0.000,ALERT,212.38,297.87,59.996,1412151304,"274151322000088","019011112586793",0.00,11.00,0,294.56,299.07,0.0,0.0,0.000,266660.4,266660.4,1276,0,0,0,L,1151911521,1,120.42,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412151350,187265.00
10/01/2014 04:15,2,0.000,ALERT,212.83,298.77,59.990,1412151304,"274151322000095","019011112586793",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,284480.9,284480.9,1279,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412151352,187266.00
10/01/2014 04:15,2,0.000,ALERT,213.51,296.96,60.017,1412151304,"274151322000068","019011112586793",0.00,11.30,0,294.26,298.47,0.0,0.0,0.000,205883.3,205883.3,1289,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412151353,187267.00
10/01/2014 04:15,2,0.000,ALERT,212.38,298.17,59.990,1412151304,"274151322000054","019011112586793",0.00,11.00,0,294.86,299.67,0.0,0.0,0.000,271863.1,271863.1,1277,0,0,0,L,1151911521,1,120.20,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412151355,187268.00
10/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412151304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412152173,187269.00
10/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412151304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412152173,187270.00
10/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412151304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412152173,187271.00
10/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412151304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412152173,187272.00
10/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412151304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412152173,187273.00
10/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412151304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412152173,187274.00
10/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412151304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412152173,187275.00
10/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412151304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412152173,187276.00
10/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412151304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412152173,187277.00
10/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412151304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412152173,187278.00
10/01/2014 04:30,2,0.000,ALERT,213.06,299.07,60.022,1412152204,"274151322000083","019011112586793",0.00,10.70,0,295.46,300.57,0.0,0.0,0.000,273896.5,273896.5,1280,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412152238,187279.00
10/01/2014 04:30,2,0.000,ALERT,213.74,297.87,60.017,1412152204,"274151322000076","019011112586793",0.00,10.70,0,295.16,300.57,0.0,0.0,0.000,286987.5,286987.5,1277,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412152241,187280.00
10/01/2014 04:30,2,0.000,ALERT,213.06,297.57,60.017,1412152204,"274151322000094","019011112586793",0.00,10.30,0,294.86,299.67,0.0,0.0,0.000,207625.6,207625.6,1290,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412152242,187281.00
10/01/2014 04:30,2,0.000,ALERT,212.83,298.77,59.990,1412152204,"274151322000052","019011112586793",0.00,11.00,0,294.86,300.57,0.0,0.0,0.000,275222.9,275222.9,1278,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412152244,187282.00
10/01/2014 04:30,2,0.000,ALERT,213.29,298.17,60.006,1412152204,"274151322000085","019011112586793",0.00,11.00,0,295.16,300.57,0.0,0.0,0.000,274471.0,274471.0,1282,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412152246,187283.00
10/01/2014 04:30,2,0.000,ALERT,213.06,297.87,59.980,1412152204,"274151322000087","019011112586793",0.00,11.70,0,294.56,299.37,0.0,0.0,0.000,260709.0,260709.0,1279,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412152248,187284.00
10/01/2014 04:30,2,0.000,ALERT,212.61,298.17,60.017,1412152204,"274151322000088","019011112586793",0.00,11.30,0,294.86,299.97,0.0,0.0,0.000,266660.4,266660.4,1278,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412152250,187285.00
10/01/2014 04:30,2,0.000,ALERT,213.06,299.07,59.980,1412152204,"274151322000095","019011112586793",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,284480.9,284480.9,1281,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412152252,187286.00
10/01/2014 04:30,2,0.000,ALERT,213.74,297.57,60.017,1412152204,"274151322000068","019011112586793",0.00,11.70,0,294.56,299.37,0.0,0.0,0.000,205883.3,205883.3,1291,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412152253,187287.00
10/01/2014 04:30,2,0.000,ALERT,212.83,298.77,60.038,1412152204,"274151322000054","019011112586793",0.00,11.30,0,294.86,300.57,0.0,0.0,0.000,271863.1,271863.1,1279,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412152255,187288.00
10/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412152204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412153074,187289.00
10/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412152204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412153074,187290.00
10/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412152204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412153074,187291.00
10/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412152204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412153074,187292.00
10/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412152204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412153074,187293.00
10/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412152204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412153074,187294.00
10/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412152204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412153074,187295.00
10/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412152204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412153074,187296.00
10/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412152204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412153074,187297.00
10/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412152204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412153074,187298.00
10/01/2014 04:45,2,0.000,ALERT,212.38,297.26,59.975,1412153106,"274151322000083","019011112586793",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,273896.5,273896.5,1282,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412153140,187299.00
10/01/2014 04:45,2,0.000,ALERT,213.06,296.66,60.001,1412153106,"274151322000076","019011112586793",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,286987.5,286987.5,1279,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412153142,187300.00
10/01/2014 04:45,2,0.000,ALERT,212.61,296.36,60.012,1412153106,"274151322000094","019011112586793",0.00,10.70,0,295.16,299.37,0.0,0.0,0.000,207625.6,207625.6,1292,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412153144,187301.00
10/01/2014 04:45,2,0.000,ALERT,212.16,296.96,60.006,1412153106,"274151322000052","019011112586793",0.00,11.30,0,295.16,300.27,0.0,0.0,0.000,275222.9,275222.9,1280,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412153146,187302.00
10/01/2014 04:45,2,0.000,ALERT,212.38,296.96,60.006,1412153106,"274151322000085","019011112586793",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,274471.0,274471.0,1284,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412153148,187303.00
10/01/2014 04:45,2,0.000,ALERT,212.38,296.06,60.006,1412153106,"274151322000087","019011112586793",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,260709.0,260709.0,1281,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412153150,187304.00
10/01/2014 04:45,2,0.000,ALERT,212.16,296.66,60.012,1412153106,"274151322000088","019011112586793",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,266660.4,266660.4,1280,0,0,0,L,1151911521,1,120.20,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412153152,187305.00
10/01/2014 04:45,2,0.000,ALERT,212.38,297.87,59.996,1412153106,"274151322000095","019011112586793",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,284480.9,284480.9,1283,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412153153,187306.00
10/01/2014 04:45,2,0.000,ALERT,213.06,296.06,60.028,1412153106,"274151322000068","019011112586793",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,205883.3,205883.3,1293,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412153155,187307.00
10/01/2014 04:45,2,0.000,ALERT,212.38,296.96,60.001,1412153106,"274151322000054","019011112586793",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,271863.1,271863.1,1281,0,0,0,L,1151911521,1,119.75,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412153157,187308.00
10/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412153106,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412153975,187309.00
10/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412153106,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412153975,187310.00
10/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412153106,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412153975,187311.00
10/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412153106,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412153975,187312.00
10/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412153106,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412153975,187313.00
10/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412153106,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412153975,187314.00
10/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412153106,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412153975,187315.00
10/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412153106,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412153975,187316.00
10/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412153106,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412153975,187317.00
10/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412153106,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412153975,187318.00
10/01/2014 05:00,2,0.000,ALERT,212.61,297.26,59.980,1412154004,"274151322000083","019011112586793",0.00,11.00,0,294.86,299.67,0.0,0.0,0.000,273896.5,273896.5,1284,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412154038,187319.00
10/01/2014 05:00,2,0.000,ALERT,213.29,297.57,60.012,1412154004,"274151322000076","019011112586793",0.00,11.30,0,294.86,299.67,0.0,0.0,0.000,286987.5,286987.5,1281,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412154040,187320.00
10/01/2014 05:00,2,0.000,ALERT,212.83,296.66,60.006,1412154004,"274151322000094","019011112586793",0.00,10.70,0,294.26,298.77,0.0,0.0,0.000,207625.6,207625.6,1294,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412154042,187321.00
10/01/2014 05:00,2,0.000,ALERT,212.38,296.36,60.022,1412154004,"274151322000052","019011112586793",0.00,11.30,0,294.26,299.67,0.0,0.0,0.000,275222.9,275222.9,1282,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412154044,187322.00
10/01/2014 05:00,2,0.000,ALERT,212.83,297.26,60.012,1412154004,"274151322000085","019011112586793",0.00,11.30,0,294.86,299.37,0.0,0.0,0.000,274471.0,274471.0,1286,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412154046,187323.00
10/01/2014 05:00,2,0.000,ALERT,212.83,296.06,60.006,1412154004,"274151322000087","019011112586793",0.00,12.00,0,293.66,298.77,0.0,0.0,0.000,260709.0,260709.0,1283,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412154048,187324.00
10/01/2014 05:00,2,0.000,ALERT,212.38,296.66,60.012,1412154004,"274151322000088","019011112586793",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,266660.4,266660.4,1282,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412154050,187325.00
10/01/2014 05:00,2,0.000,ALERT,212.61,297.87,60.006,1412154004,"274151322000095","019011112586793",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,284480.9,284480.9,1285,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412154052,187326.00
10/01/2014 05:00,2,0.000,ALERT,213.29,296.06,60.006,1412154004,"274151322000068","019011112586793",0.00,12.00,0,293.96,298.47,0.0,0.0,0.000,205883.3,205883.3,1295,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412154053,187327.00
10/01/2014 05:00,2,0.000,ALERT,212.61,296.96,60.012,1412154004,"274151322000054","019011112586793",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,271863.1,271863.1,1283,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412154055,187328.00
10/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412154004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412154873,187329.00
10/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412154004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412154873,187330.00
10/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412154004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412154873,187331.00
10/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412154004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412154873,187332.00
10/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412154004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412154873,187333.00
10/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412154004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412154873,187334.00
10/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412154004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412154873,187335.00
10/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412154004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412154873,187336.00
10/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412154004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412154873,187337.00
10/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412154004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412154873,187338.00
10/01/2014 05:15,2,0.000,ALERT,212.16,296.66,60.012,1412154904,"274151322000083","019011112586793",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,273896.5,273896.5,1286,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412154939,187339.00
10/01/2014 05:15,2,0.000,ALERT,212.61,296.96,60.001,1412154904,"274151322000076","019011112586793",0.00,11.30,0,294.26,298.77,0.0,0.0,0.000,286987.5,286987.5,1283,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412154941,187340.00
10/01/2014 05:15,2,0.000,ALERT,211.93,295.76,60.006,1412154904,"274151322000094","019011112586793",0.00,11.00,0,293.96,297.87,0.0,0.0,0.000,207625.6,207625.6,1296,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412154942,187341.00
10/01/2014 05:15,2,0.000,ALERT,211.70,296.06,60.006,1412154904,"274151322000052","019011112586793",0.00,11.70,0,293.96,298.77,0.0,0.0,0.000,275222.9,275222.9,1284,0,0,0,L,1151911521,1,119.07,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412154944,187342.00
10/01/2014 05:15,2,0.000,ALERT,212.16,296.66,59.964,1412154904,"274151322000085","019011112586793",0.00,11.30,0,294.26,298.77,0.0,0.0,0.000,274471.0,274471.0,1288,0,0,0,L,1151911521,1,120.20,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412154946,187343.00
10/01/2014 05:15,2,0.000,ALERT,212.16,295.46,60.001,1412154904,"274151322000087","019011112586793",0.00,12.00,0,293.36,297.87,0.0,0.0,0.000,260709.0,260709.0,1285,0,0,0,L,1151911521,1,119.52,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412154948,187344.00
10/01/2014 05:15,2,0.000,ALERT,211.70,296.06,60.012,1412154904,"274151322000088","019011112586793",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,266660.4,266660.4,1284,0,0,0,L,1151911521,1,119.75,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412154950,187345.00
10/01/2014 05:15,2,0.000,ALERT,212.16,297.57,60.017,1412154904,"274151322000095","019011112586793",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,284480.9,284480.9,1287,0,0,0,L,1151911521,1,119.75,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412154952,187346.00
10/01/2014 05:15,2,0.000,ALERT,212.61,295.76,60.001,1412154904,"274151322000068","019011112586793",0.00,12.00,0,293.66,297.57,0.0,0.0,0.000,205883.3,205883.3,1297,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412154954,187347.00
10/01/2014 05:15,2,0.000,ALERT,211.93,296.36,60.012,1412154904,"274151322000054","019011112586793",0.00,12.00,0,294.26,299.07,0.0,0.0,0.000,271863.1,271863.1,1285,0,0,0,L,1151911521,1,119.52,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412154956,187348.00
10/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412154904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412155774,187349.00
10/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412154904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412155774,187350.00
10/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412154904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412155774,187351.00
10/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412154904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412155774,187352.00
10/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412154904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412155774,187353.00
10/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412154904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412155774,187354.00
10/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412154904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412155774,187355.00
10/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412154904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412155774,187356.00
10/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412154904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412155774,187357.00
10/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412154904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412155774,187358.00
10/01/2014 05:30,2,0.000,ALERT,212.38,295.76,60.006,1412155803,"274151322000083","019011112586793",0.00,11.30,0,293.36,298.77,0.0,0.0,0.000,273896.5,273896.5,1288,0,0,0,L,1151911521,1,119.07,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412155838,187359.00
10/01/2014 05:30,2,0.000,ALERT,212.83,295.76,60.006,1412155803,"274151322000076","019011112586793",0.00,11.30,0,293.36,298.47,0.0,0.0,0.000,286987.5,286987.5,1285,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412155840,187360.00
10/01/2014 05:30,2,0.000,ALERT,212.16,295.16,60.006,1412155803,"274151322000094","019011112586793",0.00,11.00,0,293.06,297.57,0.0,0.0,0.000,207625.6,207625.6,1298,0,0,0,L,1151911521,1,119.07,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412155842,187361.00
10/01/2014 05:30,2,0.000,ALERT,211.93,296.06,60.001,1412155803,"274151322000052","019011112586793",0.00,11.70,0,293.06,298.77,0.0,0.0,0.000,275222.9,275222.9,1286,0,0,0,L,1151911521,1,118.84,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412155844,187362.00
10/01/2014 05:30,2,0.000,ALERT,212.38,296.06,60.006,1412155803,"274151322000085","019011112586793",0.00,11.70,0,293.66,298.47,0.0,0.0,0.000,274471.0,274471.0,1290,0,0,0,L,1151911521,1,119.97,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412155846,187363.00
10/01/2014 05:30,2,0.000,ALERT,212.16,294.86,60.001,1412155803,"274151322000087","019011112586793",0.00,12.30,0,292.46,297.57,0.0,0.0,0.000,260709.0,260709.0,1287,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412155847,187364.00
10/01/2014 05:30,2,0.000,ALERT,211.70,295.46,60.001,1412155803,"274151322000088","019011112586793",0.00,12.00,0,293.36,298.17,0.0,0.0,0.000,266660.4,266660.4,1286,0,0,0,L,1151911521,1,119.75,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412155849,187365.00
10/01/2014 05:30,2,0.000,ALERT,212.16,296.66,60.006,1412155803,"274151322000095","019011112586793",0.00,11.00,0,294.56,299.07,0.0,0.0,0.000,284480.9,284480.9,1289,0,0,0,L,1151911521,1,119.75,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412155851,187366.00
10/01/2014 05:30,2,0.000,ALERT,212.83,294.86,60.012,1412155803,"274151322000068","019011112586793",0.00,12.00,0,292.76,297.26,0.0,0.0,0.000,205883.3,205883.3,1299,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412155853,187367.00
10/01/2014 05:30,2,0.000,ALERT,211.93,295.76,60.006,1412155803,"274151322000054","019011112586793",0.00,12.00,0,293.36,298.77,0.0,0.0,0.000,271863.1,271863.1,1287,0,0,0,L,1151911521,1,119.52,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412155855,187368.00
10/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412155803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412156672,187369.00
10/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412155803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412156672,187370.00
10/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412155803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412156672,187371.00
10/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412155803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412156672,187372.00
10/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412155803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412156672,187373.00
10/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412155803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412156672,187374.00
10/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412155803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412156672,187375.00
10/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412155803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412156672,187376.00
10/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412155803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412156672,187377.00
10/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412155803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412156672,187378.00
10/01/2014 05:45,2,0.000,ALERT,212.16,296.06,59.969,1412156703,"274151322000083","019011112586793",0.00,11.30,0,293.36,297.87,0.0,0.0,0.000,273896.5,273896.5,1290,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412156739,187379.00
10/01/2014 05:45,2,0.000,ALERT,212.61,295.16,59.969,1412156703,"274151322000076","019011112586793",0.00,11.70,0,293.06,297.87,0.0,0.0,0.000,286987.5,286987.5,1287,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412156740,187380.00
10/01/2014 05:45,2,0.000,ALERT,211.93,294.56,59.969,1412156703,"274151322000094","019011112586793",0.00,11.00,0,292.46,296.96,0.0,0.0,0.000,207625.6,207625.6,1300,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412156742,187381.00
10/01/2014 05:45,2,0.000,ALERT,211.70,295.76,59.975,1412156703,"274151322000052","019011112586793",0.00,11.70,0,292.76,297.87,0.0,0.0,0.000,275222.9,275222.9,1288,0,0,0,L,1151911521,1,119.07,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412156744,187382.00
10/01/2014 05:45,2,0.000,ALERT,212.16,295.16,59.964,1412156703,"274151322000085","019011112586793",0.00,11.70,0,293.06,297.87,0.0,0.0,0.000,274471.0,274471.0,1292,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412156746,187383.00
10/01/2014 05:45,2,0.000,ALERT,212.16,294.86,59.975,1412156703,"274151322000087","019011112586793",0.00,12.30,0,291.85,296.96,0.0,0.0,0.000,260709.0,260709.0,1289,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412156748,187384.00
10/01/2014 05:45,2,0.000,ALERT,211.70,295.46,59.975,1412156703,"274151322000088","019011112586793",0.00,12.00,0,292.76,297.57,0.0,0.0,0.000,266660.4,266660.4,1288,0,0,0,L,1151911521,1,119.97,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412156750,187385.00
10/01/2014 05:45,2,0.000,ALERT,211.93,296.36,59.975,1412156703,"274151322000095","019011112586793",0.00,11.00,0,293.96,298.47,0.0,0.0,0.000,284480.9,284480.9,1291,0,0,0,L,1151911521,1,119.75,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412156751,187386.00
10/01/2014 05:45,2,0.000,ALERT,212.83,294.86,59.964,1412156703,"274151322000068","019011112586793",0.00,12.30,0,292.46,296.66,0.0,0.0,0.000,205883.3,205883.3,1301,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412156753,187387.00
10/01/2014 05:45,2,0.000,ALERT,211.70,295.46,59.964,1412156703,"274151322000054","019011112586793",0.00,12.30,0,293.06,298.17,0.0,0.0,0.000,271863.1,271863.1,1289,0,0,0,L,1151911521,1,119.52,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412156755,187388.00
