ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412156703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412157573,187389.00
10/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412156703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412157573,187390.00
10/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412156703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412157573,187391.00
10/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412156703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412157573,187392.00
10/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412156703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412157573,187393.00
10/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412156703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412157573,187394.00
10/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412156703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412157573,187395.00
10/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412156703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412157573,187396.00
10/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412156703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412157573,187397.00
10/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412156703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412157573,187398.00
10/01/2014 06:00,2,0.000,ALERT,211.93,295.16,60.033,1412157604,"274151322000083","019011112586793",0.00,11.70,0,293.36,297.57,0.0,0.0,0.000,273896.5,273896.5,1292,0,0,0,L,1151911521,1,119.07,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412157639,187399.00
10/01/2014 06:00,2,0.000,ALERT,212.38,294.86,60.001,1412157604,"274151322000076","019011112586793",0.00,11.70,0,293.06,297.26,0.0,0.0,0.000,286987.5,286987.5,1289,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412157641,187400.00
10/01/2014 06:00,2,0.000,ALERT,211.93,294.26,59.996,1412157604,"274151322000094","019011112586793",0.00,11.30,0,292.76,296.36,0.0,0.0,0.000,207625.6,207625.6,1302,0,0,0,L,1151911521,1,118.84,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412157643,187401.00
10/01/2014 06:00,2,0.000,ALERT,211.70,294.56,60.001,1412157604,"274151322000052","019011112586793",0.00,12.00,0,293.06,297.57,0.0,0.0,0.000,275222.9,275222.9,1290,0,0,0,L,1151911521,1,118.62,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412157645,187402.00
10/01/2014 06:00,2,0.000,ALERT,211.93,295.16,59.980,1412157604,"274151322000085","019011112586793",0.00,11.70,0,293.36,297.26,0.0,0.0,0.000,274471.0,274471.0,1294,0,0,0,L,1151911521,1,119.75,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412157647,187403.00
10/01/2014 06:00,2,0.000,ALERT,211.70,293.96,59.985,1412157604,"274151322000087","019011112586793",0.00,12.70,0,292.46,296.36,0.0,0.0,0.000,260709.0,260709.0,1291,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412157648,187404.00
10/01/2014 06:00,2,0.000,ALERT,211.48,294.86,60.001,1412157604,"274151322000088","019011112586793",0.00,12.00,0,293.06,296.96,0.0,0.0,0.000,266660.4,266660.4,1290,0,0,0,L,1151911521,1,119.52,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412157650,187405.00
10/01/2014 06:00,2,0.000,ALERT,211.93,295.76,60.001,1412157604,"274151322000095","019011112586793",0.00,11.00,0,294.26,298.17,0.0,0.0,0.000,284480.9,284480.9,1293,0,0,0,L,1151911521,1,119.52,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412157652,187406.00
10/01/2014 06:00,2,0.000,ALERT,212.38,293.96,59.964,1412157604,"274151322000068","019011112586793",0.00,12.30,0,292.76,296.36,0.0,0.0,0.000,205883.3,205883.3,1303,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412157654,187407.00
10/01/2014 06:00,2,0.000,ALERT,211.70,294.56,59.996,1412157604,"274151322000054","019011112586793",0.00,12.30,0,293.06,297.57,0.0,0.0,0.000,271863.1,271863.1,1291,0,0,0,L,1151911521,1,119.30,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412157656,187408.00
10/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412157604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412158474,187409.00
10/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412157604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412158474,187410.00
10/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412157604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412158474,187411.00
10/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412157604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412158474,187412.00
10/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412157604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412158474,187413.00
10/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412157604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412158474,187414.00
10/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412157604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412158474,187415.00
10/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412157604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412158474,187416.00
10/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412157604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412158474,187417.00
10/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412157604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412158474,187418.00
10/01/2014 06:15,2,0.000,ALERT,210.80,293.36,59.985,1412158504,"274151322000083","019011112586793",0.00,11.70,0,280.73,296.66,0.0,0.0,0.000,273896.5,273896.5,1294,0,0,0,L,1151911521,1,118.62,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412158539,187419.00
10/01/2014 06:15,2,0.000,ALERT,211.25,292.76,60.017,1412158504,"274151322000076","019011112586793",0.00,11.70,0,280.43,296.96,0.0,0.0,0.000,286987.5,286987.5,1291,0,0,0,L,1151911521,1,118.62,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412158541,187420.00
10/01/2014 06:15,2,0.000,ALERT,210.80,292.46,59.985,1412158504,"274151322000094","019011112586793",0.00,11.30,0,280.13,296.06,0.0,0.0,0.000,207625.6,207625.6,1304,0,0,0,L,1151911521,1,118.39,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412158542,187421.00
10/01/2014 06:15,2,0.000,ALERT,210.35,293.36,59.975,1412158504,"274151322000052","019011112586793",0.00,12.00,0,280.73,296.66,0.0,0.0,0.000,275222.9,275222.9,1292,0,0,0,L,1151911521,1,118.17,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412158544,187422.00
10/01/2014 06:15,2,0.000,ALERT,210.80,292.76,59.996,1412158504,"274151322000085","019011112586793",0.00,11.70,0,280.73,296.96,0.0,0.0,0.000,274471.0,274471.0,1296,0,0,0,L,1151911521,1,118.84,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412158546,187423.00
10/01/2014 06:15,2,0.000,ALERT,210.80,292.46,60.001,1412158504,"274151322000087","019011112586793",0.00,12.70,0,280.13,295.76,0.0,0.0,0.000,260709.0,260709.0,1293,0,0,0,L,1151911521,1,118.62,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412158548,187424.00
10/01/2014 06:15,2,0.000,ALERT,210.35,292.76,59.996,1412158504,"274151322000088","019011112586793",0.00,12.30,0,280.73,296.06,0.0,0.0,0.000,266660.4,266660.4,1292,0,0,0,L,1151911521,1,118.84,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412158550,187425.00
10/01/2014 06:15,2,0.000,ALERT,210.57,293.96,59.996,1412158504,"274151322000095","019011112586793",0.00,11.00,0,281.64,297.57,0.0,0.0,0.000,284480.9,284480.9,1295,0,0,0,L,1151911521,1,118.84,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412158552,187426.00
10/01/2014 06:15,2,0.000,ALERT,211.25,292.16,59.996,1412158504,"274151322000068","019011112586793",0.00,12.30,0,280.13,295.76,0.0,0.0,0.000,205883.3,205883.3,1305,0,0,0,L,1151911521,1,118.84,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412158554,187427.00
10/01/2014 06:15,2,0.000,ALERT,210.35,293.36,59.975,1412158504,"274151322000054","019011112586793",0.00,12.30,0,280.73,296.66,0.0,0.0,0.000,271863.1,271863.1,1293,0,0,0,L,1151911521,1,118.62,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412158556,187428.00
10/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412158504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412159374,187429.00
10/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412158504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412159374,187430.00
10/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412158504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412159374,187431.00
10/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412158504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412159374,187432.00
10/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412158504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412159374,187433.00
10/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412158504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412159374,187434.00
10/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412158504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412159374,187435.00
10/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412158504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412159374,187436.00
10/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412158504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412159374,187437.00
10/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412158504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412159374,187438.00
10/01/2014 06:30,2,0.000,ALERT,211.25,294.56,59.975,1412159404,"274151322000083","019011112586793",0.00,11.70,0,291.85,296.96,0.0,0.0,0.000,273896.5,273896.5,1296,0,0,0,L,1151911521,1,119.07,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412159439,187439.00
10/01/2014 06:30,2,0.000,ALERT,211.93,294.86,60.006,1412159404,"274151322000076","019011112586793",0.00,11.70,0,291.55,296.96,0.0,0.0,0.000,286987.5,286987.5,1293,0,0,0,L,1151911521,1,119.07,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412159441,187440.00
10/01/2014 06:30,2,0.000,ALERT,211.25,294.26,60.006,1412159404,"274151322000094","019011112586793",0.00,11.30,0,290.95,296.06,0.0,0.0,0.000,207625.6,207625.6,1306,0,0,0,L,1151911521,1,118.84,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412159443,187441.00
10/01/2014 06:30,2,0.000,ALERT,211.03,293.96,60.001,1412159404,"274151322000052","019011112586793",0.00,12.00,0,291.25,296.96,0.0,0.0,0.000,275222.9,275222.9,1294,0,0,0,L,1151911521,1,118.62,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412159445,187442.00
10/01/2014 06:30,2,0.000,ALERT,211.25,294.86,60.006,1412159404,"274151322000085","019011112586793",0.00,12.00,0,291.55,296.66,0.0,0.0,0.000,274471.0,274471.0,1298,0,0,0,L,1151911521,1,119.75,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412159447,187443.00
10/01/2014 06:30,2,0.000,ALERT,211.25,293.36,60.012,1412159404,"274151322000087","019011112586793",0.00,12.70,0,290.65,295.76,0.0,0.0,0.000,260709.0,260709.0,1295,0,0,0,L,1151911521,1,119.30,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412159449,187444.00
10/01/2014 06:30,2,0.000,ALERT,210.80,294.26,59.980,1412159404,"274151322000088","019011112586793",0.00,12.30,0,291.55,296.36,0.0,0.0,0.000,266660.4,266660.4,1294,0,0,0,L,1151911521,1,119.52,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412159451,187445.00
10/01/2014 06:30,2,0.000,ALERT,211.03,295.76,60.012,1412159404,"274151322000095","019011112586793",0.00,11.00,0,292.76,297.57,0.0,0.0,0.000,284480.9,284480.9,1297,0,0,0,L,1151911521,1,119.52,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412159453,187446.00
10/01/2014 06:30,2,0.000,ALERT,212.16,293.66,60.028,1412159404,"274151322000068","019011112586793",0.00,12.70,0,291.25,295.76,0.0,0.0,0.000,205883.3,205883.3,1307,0,0,0,L,1151911521,1,119.30,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412159455,187447.00
10/01/2014 06:30,2,0.000,ALERT,211.03,294.56,60.017,1412159404,"274151322000054","019011112586793",0.00,12.30,0,291.55,296.96,0.0,0.0,0.000,271863.1,271863.1,1295,0,0,0,L,1151911521,1,119.07,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412159457,187448.00
10/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412159404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412160274,187449.00
10/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412159404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412160274,187450.00
10/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412159404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412160274,187451.00
10/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412159404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412160274,187452.00
10/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412159404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412160274,187453.00
10/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412159404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412160274,187454.00
10/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412159404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412160274,187455.00
10/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412159404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412160274,187456.00
10/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412159404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412160274,187457.00
10/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412159404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412160274,187458.00
10/01/2014 06:45,2,0.000,ALERT,211.70,293.96,60.028,1412160304,"274151322000083","019011112586793",0.00,11.70,0,291.25,296.96,0.0,0.0,0.000,273896.5,273896.5,1298,0,0,0,L,1151911521,1,118.39,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412160338,187459.00
10/01/2014 06:45,2,0.000,ALERT,212.16,293.66,60.038,1412160304,"274151322000076","019011112586793",0.00,12.00,0,291.25,296.66,0.0,0.0,0.000,286987.5,286987.5,1295,0,0,0,L,1151911521,1,118.62,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412160340,187460.00
10/01/2014 06:45,2,0.000,ALERT,211.70,293.36,60.033,1412160304,"274151322000094","019011112586793",0.00,11.30,0,290.95,295.76,0.0,0.0,0.000,207625.6,207625.6,1308,0,0,0,L,1151911521,1,118.39,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412160342,187461.00
10/01/2014 06:45,2,0.000,ALERT,211.48,293.06,60.043,1412160304,"274151322000052","019011112586793",0.00,12.00,0,290.95,296.96,0.0,0.0,0.000,275222.9,275222.9,1296,0,0,0,L,1151911521,1,117.94,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412160344,187462.00
10/01/2014 06:45,2,0.000,ALERT,211.70,293.36,60.033,1412160304,"274151322000085","019011112586793",0.00,12.00,0,291.25,296.36,0.0,0.0,0.000,274471.0,274471.0,1300,0,0,0,L,1151911521,1,119.07,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412160346,187463.00
10/01/2014 06:45,2,0.000,ALERT,211.70,292.46,60.043,1412160304,"274151322000087","019011112586793",0.00,13.00,0,290.35,295.76,0.0,0.0,0.000,260709.0,260709.0,1297,0,0,0,L,1151911521,1,118.62,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412160348,187464.00
10/01/2014 06:45,2,0.000,ALERT,211.25,293.36,60.038,1412160304,"274151322000088","019011112586793",0.00,12.00,0,290.95,296.06,0.0,0.0,0.000,266660.4,266660.4,1296,0,0,0,L,1151911521,1,118.84,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412160349,187465.00
10/01/2014 06:45,2,0.000,ALERT,211.70,294.56,60.059,1412160304,"274151322000095","019011112586793",0.00,11.30,0,292.46,297.26,0.0,0.0,0.000,284480.9,284480.9,1299,0,0,0,L,1151911521,1,118.84,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412160351,187466.00
10/01/2014 06:45,2,0.000,ALERT,212.38,292.76,60.012,1412160304,"274151322000068","019011112586793",0.00,12.70,0,290.65,295.46,0.0,0.0,0.000,205883.3,205883.3,1309,0,0,0,L,1151911521,1,119.07,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412160353,187467.00
10/01/2014 06:45,2,0.000,ALERT,211.48,293.66,60.038,1412160304,"274151322000054","019011112586793",0.00,12.30,0,290.95,296.66,0.0,0.0,0.000,271863.1,271863.1,1297,0,0,0,L,1151911521,1,118.62,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412160355,187468.00
10/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412160304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412161174,187469.00
10/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412160304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412161174,187470.00
10/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412160304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412161174,187471.00
10/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412160304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412161174,187472.00
10/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412160304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412161174,187473.00
10/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412160304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412161174,187474.00
10/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412160304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412161174,187475.00
10/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412160304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412161174,187476.00
10/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412160304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412161174,187477.00
10/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412160304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412161174,187478.00
10/01/2014 07:00,2,0.000,ALERT,212.38,295.16,60.059,1412161204,"274151322000083","019011112586793",0.00,11.70,0,292.16,297.57,0.0,0.0,0.000,273896.5,273896.5,1301,0,0,0,L,1151911521,1,118.84,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412161239,187479.00
10/01/2014 07:00,2,0.000,ALERT,212.83,294.56,60.033,1412161204,"274151322000076","019011112586793",0.00,12.00,0,291.55,297.26,0.0,0.0,0.000,286987.5,286987.5,1298,0,0,0,L,1151911521,1,119.07,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412161242,187480.00
10/01/2014 07:00,2,0.000,ALERT,212.38,293.96,60.033,1412161204,"274151322000094","019011112586793",0.00,11.30,0,291.25,296.36,0.0,0.0,0.000,207625.6,207625.6,1311,0,0,0,L,1151911521,1,118.62,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412161244,187481.00
10/01/2014 07:00,2,0.000,ALERT,212.16,294.56,60.022,1412161204,"274151322000052","019011112586793",0.00,12.00,0,291.25,297.57,0.0,0.0,0.000,275222.9,275222.9,1299,0,0,0,L,1151911521,1,118.62,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412161247,187482.00
10/01/2014 07:00,2,0.000,ALERT,212.38,294.56,60.070,1412161204,"274151322000085","019011112586793",0.00,12.00,0,291.85,296.96,0.0,0.0,0.000,274471.0,274471.0,1303,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412161249,187483.00
10/01/2014 07:00,2,0.000,ALERT,212.38,293.36,60.001,1412161204,"274151322000087","019011112586793",0.00,13.00,0,290.95,296.66,0.0,0.0,0.000,260709.0,260709.0,1299,0,0,0,L,1151911521,1,119.07,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412161251,187484.00
10/01/2014 07:00,2,0.000,ALERT,211.93,294.56,60.017,1412161204,"274151322000088","019011112586793",0.00,12.30,0,291.85,296.96,0.0,0.0,0.000,266660.4,266660.4,1298,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412161253,187485.00
10/01/2014 07:00,2,0.000,ALERT,212.16,295.46,60.028,1412161204,"274151322000095","019011112586793",0.00,11.30,0,293.06,298.17,0.0,0.0,0.000,284480.9,284480.9,1301,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412161255,187486.00
10/01/2014 07:00,2,0.000,ALERT,213.06,293.66,59.996,1412161204,"274151322000068","019011112586793",0.00,12.70,0,291.25,296.36,0.0,0.0,0.000,205883.3,205883.3,1311,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412161257,187487.00
10/01/2014 07:00,2,0.000,ALERT,212.16,295.16,60.028,1412161204,"274151322000054","019011112586793",0.00,12.30,0,291.85,297.57,0.0,0.0,0.000,271863.1,271863.1,1299,0,0,0,L,1151911521,1,119.07,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412161258,187488.00
10/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412161204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412162076,187489.00
10/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412161204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412162076,187490.00
10/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412161204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412162076,187491.00
10/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412161204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412162076,187492.00
10/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412161204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412162076,187493.00
10/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412161204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412162076,187494.00
10/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412161204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412162076,187495.00
10/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412161204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412162076,187496.00
10/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412161204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412162076,187497.00
10/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412161204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412162076,187498.00
10/01/2014 07:15,2,0.000,ALERT,212.61,295.76,60.006,1412162104,"274151322000083","019011112586793",0.00,11.70,0,292.46,297.26,0.0,0.0,0.000,273896.5,273896.5,1303,0,0,0,L,1151911521,1,118.84,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412162139,187499.00
10/01/2014 07:15,2,0.000,ALERT,213.06,295.16,60.006,1412162104,"274151322000076","019011112586793",0.00,12.00,0,292.16,297.26,0.0,0.0,0.000,286987.5,286987.5,1300,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412162141,187500.00
10/01/2014 07:15,2,0.000,ALERT,212.38,294.86,59.996,1412162104,"274151322000094","019011112586793",0.00,11.30,0,291.85,296.36,0.0,0.0,0.000,207625.6,207625.6,1313,0,0,0,L,1151911521,1,118.84,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412162143,187501.00
10/01/2014 07:15,2,0.000,ALERT,212.16,295.46,60.006,1412162104,"274151322000052","019011112586793",0.00,12.00,0,291.85,297.57,0.0,0.0,0.000,275222.9,275222.9,1301,0,0,0,L,1151911521,1,118.62,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412162145,187502.00
10/01/2014 07:15,2,0.000,ALERT,212.61,295.16,60.006,1412162104,"274151322000085","019011112586793",0.00,12.00,0,292.46,296.96,0.0,0.0,0.000,274471.0,274471.0,1305,0,0,0,L,1151911521,1,119.52,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412162146,187503.00
10/01/2014 07:15,2,0.000,ALERT,212.61,294.56,60.017,1412162104,"274151322000087","019011112586793",0.00,13.00,0,291.25,296.36,0.0,0.0,0.000,260709.0,260709.0,1301,0,0,0,L,1151911521,1,119.07,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412162148,187504.00
10/01/2014 07:15,2,0.000,ALERT,211.93,295.16,60.006,1412162104,"274151322000088","019011112586793",0.00,12.30,0,291.85,296.66,0.0,0.0,0.000,266660.4,266660.4,1300,0,0,0,L,1151911521,1,119.52,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412162150,187505.00
10/01/2014 07:15,2,0.000,ALERT,212.61,296.36,60.028,1412162104,"274151322000095","019011112586793",0.00,11.30,0,293.36,297.87,0.0,0.0,0.000,284480.9,284480.9,1303,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412162152,187506.00
10/01/2014 07:15,2,0.000,ALERT,213.06,294.86,59.975,1412162104,"274151322000068","019011112586793",0.00,12.70,0,291.55,296.06,0.0,0.0,0.000,205883.3,205883.3,1313,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412162154,187507.00
10/01/2014 07:15,2,0.000,ALERT,212.16,295.76,60.001,1412162104,"274151322000054","019011112586793",0.00,12.30,0,292.46,297.26,0.0,0.0,0.000,271863.1,271863.1,1301,0,0,0,L,1151911521,1,119.30,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412162156,187508.00
10/01/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412162104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412162974,187509.00
10/01/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412162104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412162974,187510.00
10/01/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412162104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412162974,187511.00
10/01/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412162104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412162974,187512.00
10/01/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412162104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412162974,187513.00
10/01/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412162104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412162974,187514.00
10/01/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412162104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412162974,187515.00
10/01/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412162104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412162974,187516.00
10/01/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412162104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412162974,187517.00
10/01/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412162104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412162974,187518.00
10/01/2014 07:30,2,0.000,ALERT,212.38,295.46,60.006,1412163005,"274151322000083","019011112586793",0.00,11.70,0,292.46,297.57,0.0,0.0,0.000,273896.5,273896.5,1305,0,0,0,L,1151911521,1,119.07,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412163040,187519.00
10/01/2014 07:30,2,0.000,ALERT,212.83,294.86,60.006,1412163005,"274151322000076","019011112586793",0.00,11.70,0,292.16,297.87,0.0,0.0,0.000,286987.5,286987.5,1302,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412163042,187520.00
10/01/2014 07:30,2,0.000,ALERT,212.38,294.56,60.012,1412163005,"274151322000094","019011112586793",0.00,11.30,0,291.85,296.96,0.0,0.0,0.000,207625.6,207625.6,1315,0,0,0,L,1151911521,1,119.07,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412163044,187521.00
10/01/2014 07:30,2,0.000,ALERT,211.93,295.46,60.012,1412163005,"274151322000052","019011112586793",0.00,12.00,0,292.16,297.57,0.0,0.0,0.000,275222.9,275222.9,1303,0,0,0,L,1151911521,1,118.84,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412163045,187522.00
10/01/2014 07:30,2,0.000,ALERT,212.38,295.16,60.006,1412163005,"274151322000085","019011112586793",0.00,12.00,0,292.16,297.57,0.0,0.0,0.000,274471.0,274471.0,1307,0,0,0,L,1151911521,1,119.75,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412163047,187523.00
10/01/2014 07:30,2,0.000,ALERT,212.38,294.86,60.006,1412163005,"274151322000087","019011112586793",0.00,13.00,0,291.55,296.66,0.0,0.0,0.000,260709.0,260709.0,1304,0,0,0,L,1151911521,1,119.52,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412163050,187524.00
10/01/2014 07:30,2,0.000,ALERT,211.93,295.46,60.012,1412163005,"274151322000088","019011112586793",0.00,12.30,0,292.16,296.96,0.0,0.0,0.000,266660.4,266660.4,1302,0,0,0,L,1151911521,1,119.75,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412163052,187525.00
10/01/2014 07:30,2,0.000,ALERT,212.38,296.06,60.038,1412163005,"274151322000095","019011112586793",0.00,11.30,0,293.06,298.47,0.0,0.0,0.000,284480.9,284480.9,1305,0,0,0,L,1151911521,1,119.30,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412163054,187526.00
10/01/2014 07:30,2,0.000,ALERT,213.06,294.26,60.006,1412163005,"274151322000068","019011112586793",0.00,12.70,0,291.55,296.66,0.0,0.0,0.000,205883.3,205883.3,1315,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412163056,187527.00
10/01/2014 07:30,2,0.000,ALERT,212.16,295.46,60.006,1412163005,"274151322000054","019011112586793",0.00,12.70,0,292.16,297.57,0.0,0.0,0.000,271863.1,271863.1,1303,0,0,0,L,1151911521,1,119.30,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412163058,187528.00
10/01/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412163005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412163875,187529.00
10/01/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412163005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412163875,187530.00
10/01/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412163005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412163875,187531.00
10/01/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412163005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412163875,187532.00
10/01/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412163005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412163875,187533.00
10/01/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412163005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412163875,187534.00
10/01/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412163005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412163875,187535.00
10/01/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412163005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412163875,187536.00
10/01/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412163005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412163875,187537.00
10/01/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412163005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412163875,187538.00
10/01/2014 07:45,2,0.020,ALERT,213.51,296.06,60.028,1412163904,"274151322000083","019011112586793",26.22,12.00,0,293.36,298.17,0.0,0.0,0.000,273896.5,273896.5,1307,0,0,0,L,1151911521,1,119.75,123.81,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1412163939,187539.00
10/01/2014 07:45,2,0.020,ALERT,213.74,296.06,59.985,1412163904,"274151322000076","019011112586793",27.29,12.00,0,292.76,297.87,0.0,0.0,0.000,286987.5,286987.5,1304,0,0,0,L,1151911521,1,120.20,123.81,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1412163941,187540.00
10/01/2014 07:45,2,0.000,ALERT,213.29,295.76,60.028,1412163904,"274151322000094","019011112586793",0.00,11.30,0,292.76,296.96,0.0,0.0,0.000,207625.6,207625.6,1317,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412163943,187541.00
10/01/2014 07:45,2,0.043,ALERT,213.06,295.76,60.001,1412163904,"274151322000052","019011112586793",26.50,12.30,0,292.76,298.17,0.0,0.0,0.000,275222.9,275222.9,1305,0,0,0,L,1151911521,1,119.52,123.59,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1412163945,187542.00
10/01/2014 07:45,2,0.020,ALERT,213.51,296.36,60.022,1412163904,"274151322000085","019011112586793",26.70,12.00,0,293.36,297.87,0.0,0.0,0.000,274471.0,274471.0,1309,0,0,0,L,1151911521,1,120.20,123.36,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1412163947,187543.00
10/01/2014 07:45,2,0.031,ALERT,213.29,295.16,60.022,1412163904,"274151322000087","019011112586793",25.39,13.00,0,292.16,296.96,0.0,0.0,0.000,260709.0,260709.0,1306,0,0,0,L,1151911521,1,120.20,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1412163949,187544.00
10/01/2014 07:45,2,0.008,ALERT,212.83,295.76,60.028,1412163904,"274151322000088","019011112586793",24.85,12.30,0,293.06,297.57,0.0,0.0,0.000,266660.4,266660.4,1305,0,0,0,L,1151911521,1,120.20,123.36,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1412163951,187545.00
