ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2014 07:45,2,0.012,ALERT,213.51,296.96,60.001,1412163904,"274151322000095","019011112586793",26.52,11.30,0,294.26,298.77,0.0,0.0,0.000,284480.9,284480.9,1308,0,0,0,L,1151911521,1,120.42,123.36,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1412163954,187546.00
10/01/2014 07:45,2,0.000,ALERT,213.96,295.16,60.017,1412163904,"274151322000068","019011112586793",0.00,12.70,0,292.76,296.96,0.0,0.0,0.000,205883.3,205883.3,1318,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412163956,187547.00
10/01/2014 07:45,2,0.016,ALERT,213.29,296.06,60.012,1412163904,"274151322000054","019011112586793",26.70,12.70,0,293.06,298.17,0.0,0.0,0.000,271863.1,271863.1,1306,0,0,0,L,1151911521,1,120.20,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1412163959,187548.00
10/01/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412163904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412164763,187549.00
10/01/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412163904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412164763,187550.00
10/01/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412163904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412164763,187551.00
10/01/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412163904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412164763,187552.00
10/01/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412163904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412164763,187553.00
10/01/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412163904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412164763,187554.00
10/01/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412163904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412164763,187555.00
10/01/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412163904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412164763,187556.00
10/01/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412163904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412164763,187557.00
10/01/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412163904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412164763,187558.00
10/01/2014 08:00,2,0.020,ALERT,212.16,294.86,60.006,1412164803,"274151322000083","019011112586793",26.66,12.00,0,293.06,299.07,0.0,0.0,0.000,273896.5,273896.5,1309,0,0,0,L,1151911521,1,119.07,123.36,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1412164838,187559.00
10/01/2014 08:00,2,0.020,ALERT,212.83,294.86,60.012,1412164803,"274151322000076","019011112586793",27.67,12.00,0,292.76,298.77,0.0,0.0,0.000,286987.5,286987.5,1306,0,0,0,L,1151911521,1,119.30,123.81,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1412164840,187560.00
10/01/2014 08:00,2,0.000,ALERT,212.16,294.26,59.996,1412164803,"274151322000094","019011112586793",0.00,11.70,0,292.46,297.57,0.0,0.0,0.000,207625.6,207625.6,1319,0,0,0,L,1151911521,1,119.07,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412164842,187561.00
10/01/2014 08:00,2,0.043,ALERT,211.93,293.96,59.964,1412164803,"274151322000052","019011112586793",26.94,12.30,0,292.76,298.77,0.0,0.0,0.000,275222.9,275222.9,1307,0,0,0,L,1151911521,1,118.84,123.36,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1412164844,187562.00
10/01/2014 08:00,2,0.020,ALERT,212.38,294.86,59.985,1412164803,"274151322000085","019011112586793",27.12,12.00,0,293.06,298.47,0.0,0.0,0.000,274471.0,274471.0,1311,0,0,0,L,1151911521,1,119.75,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1412164846,187563.00
10/01/2014 08:00,2,0.031,ALERT,212.38,293.36,60.017,1412164803,"274151322000087","019011112586793",25.96,13.30,0,292.16,297.87,0.0,0.0,0.000,260709.0,260709.0,1308,0,0,0,L,1151911521,1,119.30,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1412164848,187564.00
10/01/2014 08:00,2,0.008,ALERT,211.93,294.26,60.012,1412164803,"274151322000088","019011112586793",25.45,12.30,0,292.76,298.17,0.0,0.0,0.000,266660.4,266660.4,1307,0,0,0,L,1151911521,1,119.30,123.14,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1412164850,187565.00
10/01/2014 08:00,2,0.012,ALERT,212.38,295.76,60.006,1412164803,"274151322000095","019011112586793",26.90,11.30,0,293.96,299.37,0.0,0.0,0.000,284480.9,284480.9,1310,0,0,0,L,1151911521,1,119.52,123.14,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1412164851,187566.00
10/01/2014 08:00,2,0.000,ALERT,212.83,293.96,60.012,1412164803,"274151322000068","019011112586793",0.00,12.70,0,292.16,297.26,0.0,0.0,0.000,205883.3,205883.3,1320,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412164853,187567.00
10/01/2014 08:00,2,0.016,ALERT,211.93,294.56,60.006,1412164803,"274151322000054","019011112586793",27.10,12.70,0,293.06,299.07,0.0,0.0,0.000,271863.1,271863.1,1308,0,0,0,L,1151911521,1,119.07,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1412164855,187568.00
10/01/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412164803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412165673,187569.00
10/01/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412164803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412165673,187570.00
10/01/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412164803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412165673,187571.00
10/01/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412164803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412165673,187572.00
10/01/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412164803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412165673,187573.00
10/01/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412164803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412165673,187574.00
10/01/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412164803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412165673,187575.00
10/01/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412164803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412165673,187576.00
10/01/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412164803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412165673,187577.00
10/01/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412164803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412165673,187578.00
10/01/2014 08:15,2,0.084,ALERT,213.29,296.96,60.006,1412165705,"274151322000083","019011112586793",24.17,12.00,0,293.06,298.77,2.1,0.1,0.000,273896.5,273896.5,1311,0,0,0,L,1151911521,1,119.52,123.81,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1412165740,187579.00
10/01/2014 08:15,2,0.086,ALERT,213.51,319.21,60.006,1412165705,"274151322000076","019011112586793",25.39,12.30,0,293.06,320.41,2.2,0.2,0.000,286987.5,286987.5,1308,0,0,0,L,1151911521,1,119.75,124.27,0100,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1412165742,187580.00
10/01/2014 08:15,2,0.039,ALERT,213.29,314.40,60.006,1412165705,"274151322000094","019011112586793",22.46,11.70,0,292.46,389.84,0.9,0.0,0.000,207625.6,207625.6,1321,0,0,0,L,1151911521,1,119.75,123.81,0002,8,0,0,0,0,0,0,97,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1412165744,187581.00
10/01/2014 08:15,2,0.107,ALERT,213.06,296.96,60.006,1412165705,"274151322000052","019011112586793",24.05,12.30,0,292.46,298.77,2.6,0.6,0.000,275222.9,275222.9,1309,0,0,0,L,1151911521,1,119.30,123.81,0100,11,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1412165746,187582.00
10/01/2014 08:15,2,0.084,ALERT,213.51,306.88,60.001,1412165705,"274151322000085","019011112586793",24.55,12.30,0,293.06,307.48,2.1,0.1,0.000,274471.0,274471.0,1313,0,0,0,L,1151911521,1,120.20,123.59,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1412165747,187583.00
10/01/2014 08:15,2,0.094,ALERT,213.29,296.06,60.006,1412165705,"274151322000087","019011112586793",23.10,13.30,0,291.85,297.57,2.2,0.2,0.000,260709.0,260709.0,1310,0,0,0,L,1151911521,1,119.97,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1412165749,187584.00
10/01/2014 08:15,2,0.068,ALERT,213.06,296.66,60.001,1412165705,"274151322000088","019011112586793",23.93,12.70,0,292.76,298.17,1.6,0.0,0.000,266660.4,266660.4,1309,0,0,0,L,1151911521,1,120.20,123.36,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1412165751,187585.00
10/01/2014 08:15,2,0.080,ALERT,213.06,302.07,60.012,1412165705,"274151322000095","019011112586793",24.71,11.70,0,294.26,302.68,2.0,0.0,0.000,284480.9,284480.9,1312,0,0,0,L,1151911521,1,120.20,123.36,0100,10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1412165753,187586.00
10/01/2014 08:15,2,0.057,ALERT,213.96,332.13,60.012,1412165705,"274151322000068","019011112586793",24.03,13.00,0,292.46,391.64,1.3,0.0,0.000,205883.3,205883.3,1322,0,0,0,L,1151911521,1,120.20,124.04,0002,12,0,0,0,0,0,0,102,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1412165755,187587.00
10/01/2014 08:15,2,0.082,ALERT,213.06,297.87,60.017,1412165705,"274151322000054","019011112586793",24.27,12.70,0,292.76,299.07,2.0,0.0,0.000,271863.1,271863.1,1310,0,0,0,L,1151911521,1,119.97,123.59,0100,12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1412165757,187588.00
10/01/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412165705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412166575,187589.00
10/01/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412165705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412166575,187590.00
10/01/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412165705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412166575,187591.00
10/01/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412165705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412166575,187592.00
10/01/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412165705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412166575,187593.00
10/01/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412165705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412166575,187594.00
10/01/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412165705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412166575,187595.00
10/01/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412165705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412166575,187596.00
10/01/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412165705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412166575,187597.00
10/01/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412165705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412166575,187598.00
10/01/2014 08:30,2,0.150,ACTIVE,213.51,335.14,60.028,1412166604,"274151322000083","019011112586793",26.46,14.00,0,295.46,340.85,4.1,2.0,0.013,273896.8,273896.8,1313,0,0,0,L,1151911521,1,119.97,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412166670,187599.00
10/01/2014 08:30,2,0.162,ACTIVE,213.74,335.14,60.028,1412166604,"274151322000076","019011112586793",26.66,14.00,0,294.86,338.74,4.4,2.3,0.013,286987.8,286987.8,1310,0,0,0,L,1151911521,1,120.20,123.81,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412166671,187600.00
10/01/2014 08:30,2,0.088,ALERT,213.29,335.44,60.038,1412166604,"274151322000094","019011112586793",29.56,13.00,0,293.66,397.35,2.6,0.6,0.013,207625.7,207625.7,1323,0,0,0,L,1151911521,1,119.75,123.81,0002,9,0,0,0,0,0,0,68,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412166673,187601.00
10/01/2014 08:30,2,0.174,ACTIVE,213.29,333.63,60.033,1412166604,"274151322000052","019011112586793",26.80,14.00,0,295.16,340.25,4.8,2.7,0.018,275223.4,275223.4,1311,0,0,0,L,1151911521,1,119.75,123.59,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412166674,187602.00
10/01/2014 08:30,2,0.154,ACTIVE,213.51,335.44,60.033,1412166604,"274151322000085","019011112586793",26.22,13.70,0,295.46,340.55,4.1,2.0,0.013,274471.3,274471.3,1315,0,0,0,L,1151911521,1,120.65,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412166675,187603.00
10/01/2014 08:30,2,0.160,ACTIVE,213.51,334.84,60.049,1412166604,"274151322000087","019011112586793",25.49,15.00,0,294.56,341.75,4.1,2.1,0.018,260709.3,260709.3,1312,0,0,0,L,1151911521,1,120.20,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412166676,187604.00
10/01/2014 08:30,2,0.137,ACTIVE,213.06,334.84,60.022,1412166604,"274151322000088","019011112586793",25.21,14.00,0,295.46,339.34,3.5,1.5,0.009,266660.5,266660.5,1311,0,0,0,L,1151911521,1,120.65,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412166677,187605.00
10/01/2014 08:30,2,0.148,ACTIVE,213.51,335.44,60.033,1412166604,"274151322000095","019011112586793",27.02,13.30,0,296.06,337.84,4.1,2.0,0.018,284481.2,284481.2,1314,0,0,0,L,1151911521,1,120.42,123.14,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412166678,187606.00
10/01/2014 08:30,2,0.107,ALERT,213.96,335.14,60.028,1412166604,"274151322000068","019011112586793",29.74,14.30,0,293.36,396.15,3.2,1.2,0.009,205883.5,205883.5,1324,0,0,0,L,1151911521,1,120.65,123.81,0002,12,0,0,0,0,0,0,65,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412166679,187607.00
10/01/2014 08:30,2,0.150,ACTIVE,213.06,335.14,60.059,1412166604,"274151322000054","019011112586793",26.02,14.30,0,295.16,338.14,4.0,1.9,0.018,271863.4,271863.4,1312,0,0,0,L,1151911521,1,120.20,123.14,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412166680,187608.00
10/01/2014 08:30,1,0.001,ALERT,207.2,398.90,60.03,1412166604,"033051125000118","019011112586793",43.24,11,0.000,398.31,399.89,0.0,0.0,0.000,102482.30000003,102482.60000004,58,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412167020,187609.00
10/01/2014 08:30,1,0.020,ALERT,207.2,316.04,60.03,1412166604,"033051125000150","019011112586793",43.57,11,0.000,315.30,317.42,0.8,0.0,0.000,101541.1,101541.6,51,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412167120,187610.00
10/01/2014 08:30,1,0.052,ALERT,207.0,289.97,60.00,1412166604,"040051121000185","019011112586793",27.49,11,0.000,289.03,294.83,1.4,0.0,0.000,91976.5,91976.6,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412167131,187611.00
10/01/2014 08:30,1,0.012,ALERT,207.5,289.50,60.00,1412166604,"040051121000195","019011112586793",27.71,11,0.000,288.64,298.28,0.3,0.0,0.000,90165.400000037,90165.400000037,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412167142,187612.00
10/01/2014 08:30,1,0.046,ALERT,207.2,289.01,60.00,1412166604,"040051121000097","019011112586793",29.10,11,0.000,288.28,298.46,1.3,0.0,0.000,91291.600000024,91291.699999988,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412167153,187613.00
10/01/2014 08:30,1,0.012,ACTIVE_NO_POWER,206.9,397.95,60.03,1412166604,"033051125000135","019011112586793",38.87,12,0.000,291.12,440.71,0.4,0.0,0.000,76993.899999976,76993.899999976,59,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412167190,187614.00
10/01/2014 08:30,1,0.059,ALERT,206.8,291.98,60.03,1412166604,"040051121000068","019011112586793",26.16,10,0.000,289.00,298.50,1.5,0.0,0.000,82691.900000036,82691.900000036,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412167212,187615.00
10/01/2014 08:30,1,0.130,ALERT,206.4,291.88,60.03,1412166604,"040051121000095","019011112586793",25.86,11,0.000,288.38,294.56,3.3,0.0,0.000,81488.4,81488.4,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412167224,187616.00
10/01/2014 08:30,1,0.022,ALERT,207.4,344.11,60.03,1412166604,"033051125000132","019011112586793",39.08,12,0.000,343.92,344.99,0.8,0.0,0.000,79553.1,79553.2,65,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412167240,187617.00
10/01/2014 08:30,1,0.078,ALERT,206.6,290.34,60.03,1412166604,"040051121000116","019011112586793",28.96,11,0.000,289.89,295.72,2.2,0.0,0.000,89855.200000011,89855.200000011,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412167252,187618.00
10/01/2014 08:45,1,0.102,ACTIVE_NO_POWER,206.9,403.42,60.00,1412167505,"033051125000132","019011112586793",37.53,13,0.000,313.54,440.28,3.8,0.0,0.000,79553.2,79553.4,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412167515,187619.00
10/01/2014 08:45,1,0.147,ACTIVE,206.6,319.37,60.03,1412167505,"033051125000135","019011112586793",32.18,13,0.144,311.41,440.42,4.7,15.0,0.087,76993.899999976,76994.099999964,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412167517,187620.00
10/01/2014 08:45,1,0.077,ALERT,206.5,380.94,60.03,1412167505,"040051121000116","019011112586793",29.13,11,0.000,380.77,383.24,2.2,0.0,0.000,89855.200000011,89855.200000011,5,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412167524,187621.00
10/01/2014 08:45,1,0.157,ACTIVE_NO_POWER,206.4,434.32,60.03,1412167505,"033051125000118","019011112586793",37.91,13,0.000,310.21,444.99,5.8,0.0,0.000,102482.60000004,102483.00000002,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412167529,187622.00
10/01/2014 08:45,1,0.183,ACTIVE,206.4,330.03,60.03,1412167505,"033051125000150","019011112586793",37.80,12,0.155,303.27,442.71,6.8,12.0,0.040,101541.6,101542,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412167531,187623.00
10/01/2014 08:45,2,0.268,ACTIVE,212.61,333.93,60.006,1412167505,"274151322000083","019011112586793",27.75,14.70,0,329.43,338.74,7.5,5.4,0.044,273897.7,273897.7,1314,0,0,0,L,1151911521,1,119.75,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412167539,187624.00
10/01/2014 08:45,2,0.291,ACTIVE,213.06,335.14,59.980,1412167505,"274151322000076","019011112586793",27.75,14.70,0,330.03,339.34,8.2,6.0,0.040,286988.8,286988.8,1311,0,0,0,L,1151911521,1,120.20,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412167540,187625.00
10/01/2014 08:45,2,0.172,ACTIVE,212.83,369.70,60.006,1412167505,"274151322000094","019011112586793",34.55,14.30,0,323.72,390.74,6.0,3.9,0.031,207626.2,207626.2,1325,0,0,0,L,1151911521,1,119.75,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412167541,187626.00
10/01/2014 08:45,2,0.295,ACTIVE,212.83,334.84,60.006,1412167505,"274151322000052","019011112586793",27.69,15.00,0,328.52,339.04,8.3,6.1,0.044,275224.4,275224.4,1312,0,0,0,L,1151911521,1,119.30,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412167542,187627.00
10/01/2014 08:45,2,0.273,ACTIVE,212.83,334.54,60.028,1412167505,"274151322000085","019011112586793",27.37,14.30,0,328.82,338.44,7.6,5.4,0.040,274472.2,274472.2,1316,0,0,0,L,1151911521,1,120.42,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412167543,187628.00
10/01/2014 08:45,2,0.273,ACTIVE,212.61,334.24,60.017,1412167505,"274151322000087","019011112586793",27.39,16.00,0,328.52,339.04,7.6,5.4,0.035,260710.2,260710.2,1313,0,0,0,L,1151911521,1,120.20,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412167544,187629.00
10/01/2014 08:45,2,0.252,ACTIVE,212.38,333.33,60.001,1412167505,"274151322000088","019011112586793",27.10,14.70,0,328.82,338.14,6.9,4.8,0.035,266661.3,266661.3,1312,0,0,0,L,1151911521,1,120.42,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412167545,187630.00
10/01/2014 08:45,2,0.281,ACTIVE,212.83,334.24,60.022,1412167505,"274151322000095","019011112586793",27.55,14.00,0,329.13,338.74,7.8,5.6,0.044,284482.1,284482.1,1315,0,0,0,L,1151911521,1,120.42,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412167546,187631.00
10/01/2014 08:45,2,0.189,ACTIVE,213.51,378.42,60.012,1412167505,"274151322000068","019011112586793",35.54,15.50,0,321.31,399.16,6.9,4.7,0.031,205884.1,205884.1,1326,0,0,0,L,1151911521,1,120.42,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412167547,187632.00
10/01/2014 08:45,2,0.270,ACTIVE,212.61,333.63,60.006,1412167505,"274151322000054","019011112586793",27.73,15.30,0,327.62,338.44,7.6,5.4,0.040,271864.2,271864.2,1313,0,0,0,L,1151911521,1,119.97,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412167548,187633.00
10/01/2014 08:45,1,0.046,ALERT,207.0,342.29,60.03,1412167505,"040051121000097","019011112586793",29.47,11,0.000,341.28,359.37,1.3,0.0,0.000,91291.699999988,91291.699999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412167551,187634.00
10/01/2014 08:45,1,0.130,ALERT,206.1,386.00,60.03,1412167505,"040051121000095","019011112586793",26.19,11,0.000,385.80,407.07,3.3,0.0,0.000,81488.4,81488.4,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412167554,187635.00
10/01/2014 08:45,1,0.058,ALERT,206.7,411.78,60.03,1412167505,"040051121000068","019011112586793",26.52,11,0.000,411.14,428.28,1.5,0.0,0.000,82691.900000036,82691.900000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412167557,187636.00
10/01/2014 08:45,1,0.051,ALERT,206.7,324.09,60.00,1412167505,"040051121000185","019011112586793",28.17,11,0.000,323.36,333.21,1.4,0.0,0.000,91976.6,91976.6,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412167560,187637.00
10/01/2014 08:45,1,0.011,ALERT,206.3,416.76,60.00,1412167505,"040051121000195","019011112586793",28.30,11,0.000,416.32,432.07,0.3,0.0,0.000,90165.400000037,90165.400000037,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412167563,187638.00
10/01/2014 09:00,1,0.476,ACTIVE,207.2,332.12,60.03,1412168404,"040051121000097","019011112586793",26.25,13,0.161,288.66,441.93,12.4,15.6,0.096,91291.699999988,91293,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412168406,187639.00
10/01/2014 09:00,1,0.551,ACTIVE_NO_POWER,206.2,399.22,60.00,1412168404,"040051121000095","019011112586793",22.80,13,0.000,291.12,437.69,12.5,0.0,0.000,81488.4,81489.4,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412168408,187640.00
10/01/2014 09:00,1,0.318,ACTIVE,206.7,321.76,60.03,1412168404,"033051125000132","019011112586793",34.25,13,0.152,309.48,440.40,10.8,14.9,0.206,79553.4,79554.8,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412168409,187641.00
10/01/2014 09:00,1,0.302,ACTIVE,206.8,404.00,60.03,1412168404,"033051125000135","019011112586793",34.59,13,0.000,307.55,440.73,10.4,2.5,0.000,76994.099999964,76995.5,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412168410,187642.00
10/01/2014 09:00,1,0.502,ACTIVE_NO_POWER,206.2,411.51,60.03,1412168404,"040051121000116","019011112586793",25.81,12,0.000,281.82,439.58,12.9,0.0,0.000,89855.200000011,89856.400000011,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412168411,187643.00
10/01/2014 09:00,1,0.502,ACTIVE,206.8,386.10,60.03,1412168404,"040051121000068","019011112586793",22.72,12,0.072,299.91,440.47,11.3,14.9,0.000,82691.900000036,82692.900000036,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412168413,187644.00
10/01/2014 09:00,1,0.350,ACTIVE,206.1,331.40,60.03,1412168404,"033051125000118","019011112586793",39.13,13,0.114,309.42,445.91,13.6,16.6,0.180,102483.00000002,102485.10000004,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412168414,187645.00
10/01/2014 09:00,1,0.365,ACTIVE_NO_POWER,206.4,387.09,60.00,1412168404,"033051125000150","019011112586793",39.33,13,0.000,307.48,445.30,14.2,0.0,0.172,101542,101544,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412168415,187646.00
10/01/2014 09:00,1,0.478,ACTIVE,206.4,323.53,60.03,1412168404,"040051121000185","019011112586793",24.01,13,0.110,289.44,440.59,11.4,7.4,0.154,91976.6,91977.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412168416,187647.00
10/01/2014 09:00,1,0.441,ACTIVE_NO_POWER,206.8,426.28,60.00,1412168404,"040051121000195","019011112586793",24.65,13,0.000,290.86,440.73,10.8,0.0,0.000,90165.400000037,90166.500000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412168418,187648.00
10/01/2014 09:00,2,0.512,ACTIVE,213.29,335.14,60.017,1412168404,"274151322000083","019011112586793",28.73,15.30,0,328.82,343.25,14.9,12.5,0.097,273900.2,273900.2,1315,0,0,0,L,1151911521,1,119.75,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412168419,187649.00
10/01/2014 09:00,2,0.545,ACTIVE,213.74,336.94,60.022,1412168404,"274151322000076","019011112586793",29.32,15.30,0,329.73,343.55,16.2,13.7,0.097,286991.6,286991.6,1312,0,0,0,L,1151911521,1,120.20,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412168420,187650.00
10/01/2014 09:00,2,0.342,ACTIVE,213.06,406.37,60.022,1412168404,"274151322000094","019011112586793",38.11,15.80,0,330.63,432.22,13.3,10.9,0.080,207628.3,207628.3,1326,0,0,0,L,1151911521,1,119.75,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412168421,187651.00
10/01/2014 09:00,2,0.533,ACTIVE,213.06,336.64,60.028,1412168404,"274151322000052","019011112586793",28.86,15.50,0,328.22,343.25,15.6,13.1,0.097,275227.1,275227.1,1313,0,0,0,L,1151911521,1,119.30,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412168422,187652.00
10/01/2014 09:00,2,0.516,ACTIVE,213.06,338.74,60.028,1412168404,"274151322000085","019011112586793",28.77,15.00,0,329.43,342.95,15.1,12.6,0.088,274474.7,274474.7,1317,0,0,0,L,1151911521,1,120.42,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412168423,187653.00
10/01/2014 09:00,2,0.523,ACTIVE,213.29,336.94,60.022,1412168404,"274151322000087","019011112586793",27.85,17.00,0,329.13,342.95,14.8,12.4,0.093,260712.7,260712.7,1314,0,0,0,L,1151911521,1,119.97,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412168424,187654.00
10/01/2014 09:00,2,0.498,ACTIVE,212.61,336.64,60.022,1412168404,"274151322000088","019011112586793",27.93,15.30,0,328.22,342.65,14.1,11.7,0.084,266663.6,266663.6,1313,0,0,0,L,1151911521,1,120.42,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412168425,187655.00
10/01/2014 09:00,2,0.543,ACTIVE,213.06,337.54,60.054,1412168404,"274151322000095","019011112586793",28.61,15.00,0,329.13,343.55,15.7,13.3,0.102,284484.8,284484.8,1316,0,0,0,L,1151911521,1,120.20,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412168426,187656.00
10/01/2014 09:00,2,0.363,ACTIVE,213.74,407.27,60.017,1412168404,"274151322000068","019011112586793",38.27,17.00,0,332.43,435.23,14.0,11.6,0.080,205886.4,205886.4,1327,0,0,0,L,1151911521,1,120.20,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412168427,187657.00
10/01/2014 09:00,2,0.514,ACTIVE,212.83,334.54,60.017,1412168404,"274151322000054","019011112586793",28.69,15.80,0,328.52,343.25,14.9,12.5,0.088,271866.7,271866.7,1314,0,0,0,L,1151911521,1,119.97,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412168428,187658.00
10/01/2014 09:15,1,0.448,ACTIVE,205.7,382.01,60.03,1412169304,"040051121000097","019011112586793",26.11,14,0.000,304.66,441.15,11.6,7.0,0.203,91293,91295.199999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412169306,187659.00
10/01/2014 09:15,1,0.526,ACTIVE,205.7,328.47,60.00,1412169304,"040051121000095","019011112586793",22.64,13,0.154,302.91,437.23,11.8,13.9,0.074,81489.4,81491.3,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412169307,187660.00
10/01/2014 09:15,1,0.299,ACTIVE,206.4,381.40,60.03,1412169304,"033051125000132","019011112586793",34.09,13,0.155,306.82,440.45,10.1,14.6,0.000,79554.8,79556.8,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412169308,187661.00
10/01/2014 09:15,1,0.285,ACTIVE_NO_POWER,205.7,389.91,60.03,1412169304,"033051125000135","019011112586793",34.09,14,0.092,306.82,441.20,9.6,0.0,0.000,76995.5,76997.5,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412169310,187662.00
10/01/2014 09:15,1,0.480,ACTIVE,205.5,364.85,60.03,1412169304,"040051121000116","019011112586793",25.23,13,0.151,303.84,439.22,12.0,12.8,0.003,89856.400000011,89858.500000011,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412169311,187663.00
10/01/2014 09:15,1,0.456,ACTIVE,205.7,375.69,60.03,1412169304,"040051121000068","019011112586793",23.24,13,0.156,306.91,439.29,10.5,16.1,0.000,82692.900000036,82694.800000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412169312,187664.00
10/01/2014 09:15,1,0.326,ACTIVE,205.2,378.72,60.03,1412169304,"033051125000118","019011112586793",38.82,13,0.159,305.32,442.05,12.6,12.9,0.004,102485.10000004,102487.7,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412169314,187665.00
10/01/2014 09:15,1,0.338,ACTIVE,205.9,353.76,60.03,1412169304,"033051125000150","019011112586793",39.42,13,0.159,301.43,441.01,13.2,15.1,0.027,101544,101546.7,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412169315,187666.00
10/01/2014 09:15,1,0.444,ACTIVE,205.8,361.13,60.03,1412169304,"040051121000185","019011112586793",23.96,13,0.154,306.08,439.54,10.5,12.9,0.004,91977.5,91979.5,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412169316,187667.00
10/01/2014 09:15,1,0.422,ACTIVE_NO_POWER,206.3,393.17,60.03,1412169304,"040051121000195","019011112586793",23.70,13,0.000,310.60,440.67,9.9,0.0,0.000,90166.500000001,90168.300000013,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412169318,187668.00
10/01/2014 09:15,2,0.500,ACTIVE,212.61,337.84,60.017,1412169304,"274151322000083","019011112586793",27.77,15.80,0,329.13,343.55,14.1,11.6,0.088,273903.3,273903.3,1316,0,0,0,L,1151911521,1,119.52,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412169318,187669.00
10/01/2014 09:15,2,0.516,ACTIVE,213.29,334.84,60.017,1412169304,"274151322000076","019011112586793",29.20,15.80,0,330.63,344.45,15.2,12.8,0.093,286995.0,286995.0,1313,0,0,0,L,1151911521,1,119.75,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412169319,187670.00
10/01/2014 09:15,2,0.316,ACTIVE,213.06,409.98,60.012,1412169304,"274151322000094","019011112586793",38.65,16.70,0,330.93,431.32,12.5,10.2,0.075,207631.0,207631.0,1327,0,0,0,L,1151911521,1,119.30,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412169320,187671.00
10/01/2014 09:15,2,0.525,ACTIVE,212.61,337.24,59.975,1412169304,"274151322000052","019011112586793",27.71,16.00,0,328.82,343.85,14.8,12.3,0.088,275230.4,275230.4,1314,0,0,0,L,1151911521,1,118.84,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412169321,187672.00
10/01/2014 09:15,2,0.490,ACTIVE,212.61,335.44,60.012,1412169304,"274151322000085","019011112586793",28.43,15.30,0,330.03,343.55,14.1,11.7,0.080,274477.9,274477.9,1318,0,0,0,L,1151911521,1,119.97,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412169322,187673.00
10/01/2014 09:15,2,0.496,ACTIVE,212.83,335.14,60.006,1412169304,"274151322000087","019011112586793",27.77,17.80,0,329.13,343.25,14.0,11.6,0.080,260715.8,260715.8,1315,0,0,0,L,1151911521,1,119.75,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412169323,187674.00
10/01/2014 09:15,2,0.463,ACTIVE,212.38,334.24,60.001,1412169304,"274151322000088","019011112586793",28.27,15.80,0,328.52,343.25,13.2,10.9,0.080,266666.6,266666.6,1314,0,0,0,L,1151911521,1,119.75,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412169324,187675.00
10/01/2014 09:15,2,0.502,ACTIVE,212.38,337.54,60.012,1412169304,"274151322000095","019011112586793",29.02,15.50,0,328.82,343.85,14.8,12.3,0.093,284488.1,284488.1,1317,0,0,0,L,1151911521,1,119.75,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412169325,187676.00
10/01/2014 09:15,2,0.318,ACTIVE,213.51,421.40,60.006,1412169304,"274151322000068","019011112586793",39.80,17.80,0,332.73,432.22,12.9,10.6,0.066,205889.3,205889.3,1328,0,0,0,L,1151911521,1,119.97,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412169326,187677.00
10/01/2014 09:15,2,0.490,ACTIVE,212.38,336.64,59.985,1412169304,"274151322000054","019011112586793",28.35,16.30,0,329.43,343.25,14.1,11.7,0.088,271869.9,271869.9,1315,0,0,0,L,1151911521,1,119.52,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412169327,187678.00
10/01/2014 09:30,1,0.636,ACTIVE,205.0,378.85,60.00,1412170204,"040051121000097","019011112586793",26.32,14,0.169,304.16,442.45,16.6,12.6,0.010,91295.199999988,91297.300000012,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412170206,187679.00
10/01/2014 09:30,1,0.700,ACTIVE,204.7,421.33,60.00,1412170204,"040051121000095","019011112586793",23.19,13,0.024,301.14,437.74,16.1,9.4,0.000,81491.3,81493,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412170208,187680.00
10/01/2014 09:30,1,0.414,ACTIVE,205.4,383.83,60.03,1412170204,"033051125000132","019011112586793",35.18,13,0.165,306.71,440.56,14.5,16.9,0.006,79556.8,79558.7,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412170209,187681.00
10/01/2014 09:30,1,0.396,ACTIVE,205.2,399.16,60.00,1412170204,"033051125000135","019011112586793",35.26,14,0.169,305.45,440.66,13.9,15.6,0.001,76997.5,76999.299999952,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412170210,187682.00
10/01/2014 09:30,1,0.652,ACTIVE,204.9,374.65,60.00,1412170204,"040051121000116","019011112586793",26.17,13,0.105,303.58,440.04,16.9,4.4,0.185,89858.500000011,89860.400000011,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412170212,187683.00
10/01/2014 09:30,1,0.652,ACTIVE_NO_POWER,204.9,388.41,60.00,1412170204,"040051121000068","019011112586793",23.15,13,0.000,303.08,439.64,15.0,0.0,0.135,82694.800000012,82696.600000024,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412170213,187684.00
10/01/2014 09:30,1,0.462,ACTIVE,204.6,408.09,60.03,1412170204,"033051125000118","019011112586793",39.65,14,0.154,307.98,442.26,18.2,11.9,0.004,102487.7,102490.30000002,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412170214,187685.00
10/01/2014 09:30,1,0.475,ACTIVE,205.0,341.67,60.03,1412170204,"033051125000150","019011112586793",39.71,14,0.175,307.18,441.00,18.8,21.2,0.108,101546.7,101549.3,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412170216,187686.00
10/01/2014 09:30,1,0.631,ACTIVE,205.1,411.97,60.03,1412170204,"040051121000185","019011112586793",24.41,13,0.156,305.30,440.12,15.3,16.6,0.000,91979.5,91981.2,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412170217,187687.00
10/01/2014 09:30,1,0.603,ACTIVE,205.0,334.81,60.03,1412170204,"040051121000195","019011112586793",24.72,14,0.149,309.54,440.98,14.8,11.7,0.106,90168.300000013,90170.300000013,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412170218,187688.00
10/01/2014 09:30,2,0.678,ACTIVE,212.38,336.04,59.990,1412170204,"274151322000083","019011112586793",28.82,16.00,0,328.82,344.76,19.8,17.2,0.128,273906.3,273906.3,1317,0,0,0,L,1151911521,1,119.07,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412170220,187689.00
10/01/2014 09:30,2,0.721,ACTIVE,213.06,337.84,60.017,1412170204,"274151322000076","019011112586793",29.50,16.00,0,326.72,345.66,21.6,18.9,0.146,286998.3,286998.3,1314,0,0,0,L,1151911521,1,119.30,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412170221,187690.00
10/01/2014 09:30,2,0.451,ACTIVE,212.16,410.88,59.985,1412170204,"274151322000094","019011112586793",38.76,17.00,0,331.23,433.12,17.8,15.2,0.110,207633.6,207633.6,1328,0,0,0,L,1151911521,1,119.07,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412170222,187691.00
10/01/2014 09:30,2,0.701,ACTIVE,212.38,338.44,60.001,1412170204,"274151322000052","019011112586793",28.86,16.30,0,324.92,344.45,20.5,17.9,0.128,275233.5,275233.5,1315,0,0,0,L,1151911521,1,118.62,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412170223,187692.00
10/01/2014 09:30,2,0.686,ACTIVE,212.61,336.04,59.990,1412170204,"274151322000085","019011112586793",28.82,15.50,0,327.02,344.76,20.0,17.4,0.119,274480.9,274480.9,1319,0,0,0,L,1151911521,1,119.75,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412170224,187693.00
10/01/2014 09:30,2,0.680,ACTIVE,212.83,335.14,59.996,1412170204,"274151322000087","019011112586793",28.51,18.70,0,328.52,344.15,19.6,17.0,0.119,260718.8,260718.8,1316,0,0,0,L,1151911521,1,119.30,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412170225,187694.00
10/01/2014 09:30,2,0.652,ACTIVE,211.93,333.93,59.985,1412170204,"274151322000088","019011112586793",28.78,15.80,0,327.92,344.45,19.0,16.4,0.110,266669.4,266669.4,1315,0,0,0,L,1151911521,1,119.75,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412170225,187695.00
10/01/2014 09:30,2,0.705,ACTIVE,212.61,333.93,60.001,1412170204,"274151322000095","019011112586793",29.40,15.80,0,326.12,344.76,21.0,18.4,0.128,284491.3,284491.3,1318,0,0,0,L,1151911521,1,119.52,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412170226,187696.00
