ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2014 09:30,2,0.465,ACTIVE,213.06,416.29,60.006,1412170204,"274151322000068","019011112586793",39.04,18.30,0,332.13,437.33,18.4,15.8,0.115,205892.0,205892.0,1329,0,0,0,L,1151911521,1,119.30,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412170227,187697.00
10/01/2014 09:30,2,0.676,ACTIVE,212.16,338.14,60.001,1412170204,"274151322000054","019011112586793",29.20,16.70,0,325.22,343.25,20.0,17.4,0.124,271872.9,271872.9,1316,0,0,0,L,1151911521,1,119.52,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412170228,187698.00
10/01/2014 09:45,1,1.707,ACTIVE,206.7,382.39,60.03,1412171104,"040051121000097","019011112586793",27.53,15,0.306,304.70,443.67,46.7,47.2,0.316,91297.300000012,91304.199999988,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412171107,187699.00
10/01/2014 09:45,1,1.720,ACTIVE,205.7,401.84,60.03,1412171104,"040051121000095","019011112586793",24.70,14,0.259,302.53,440.97,42.2,32.0,0.090,81493,81499.1,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412171108,187700.00
10/01/2014 09:45,1,1.112,ACTIVE,206.5,397.72,60.03,1412171104,"033051125000132","019011112586793",36.48,15,0.265,305.99,443.99,40.4,32.1,0.086,79558.7,79564.8,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412171109,187701.00
10/01/2014 09:45,1,1.092,ACTIVE,206.2,317.64,60.03,1412171104,"033051125000135","019011112586793",36.31,15,0.262,305.11,445.18,39.4,40.3,0.311,76999.299999952,77005.299999952,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412171110,187702.00
10/01/2014 09:45,1,1.728,ACTIVE,206.0,322.57,60.03,1412171104,"040051121000116","019011112586793",26.92,13,0.300,304.29,442.55,46.3,47.9,0.361,89860.400000011,89867.400000011,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412171112,187703.00
10/01/2014 09:45,1,1.701,ACTIVE,206.5,322.85,60.03,1412171104,"040051121000068","019011112586793",24.79,13,0.276,306.97,443.40,41.9,32.4,0.338,82696.600000024,82702.900000036,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412171113,187704.00
10/01/2014 09:45,1,1.253,ACTIVE,205.4,376.83,60.03,1412171104,"033051125000118","019011112586793",40.86,15,0.336,293.27,448.26,50.9,54.7,0.321,102490.30000002,102498.40000004,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412171114,187705.00
10/01/2014 09:45,1,1.255,ACTIVE,206.5,422.22,60.03,1412171104,"033051125000150","019011112586793",41.16,15,0.319,293.40,448.19,51.4,42.6,0.146,101549.3,101557.4,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412171116,187706.00
10/01/2014 09:45,1,1.644,ACTIVE,206.2,404.18,60.03,1412171104,"040051121000185","019011112586793",26.75,14,0.265,305.00,442.47,43.7,35.0,0.091,91981.2,91987.4,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412171117,187707.00
10/01/2014 09:45,1,1.652,ACTIVE,205.9,399.80,60.03,1412171104,"040051121000195","019011112586793",26.94,15,0.279,307.78,443.70,44.2,46.4,0.119,90170.300000013,90177.000000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412171118,187708.00
10/01/2014 09:45,2,1.787,ACTIVE,213.06,348.06,60.033,1412171104,"274151322000083","019011112586793",29.90,17.00,0,326.12,365.49,54.2,50.4,0.376,273914.9,273914.9,1318,0,0,0,L,1151911521,1,119.30,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412171119,187709.00
10/01/2014 09:45,2,1.908,ACTIVE,213.74,344.76,60.028,1412171104,"274151322000076","019011112586793",30.63,17.30,0,329.43,368.50,59.2,55.2,0.411,287007.7,287007.7,1315,0,0,0,L,1151911521,1,119.97,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412171120,187710.00
10/01/2014 09:45,2,1.197,ACTIVE,212.83,433.12,60.043,1412171104,"274151322000094","019011112586793",40.67,18.00,0,329.73,459.57,49.2,45.5,0.340,207641.3,207641.3,1329,0,0,0,L,1151911521,1,119.30,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412171121,187711.00
10/01/2014 09:45,2,1.822,ACTIVE,213.06,344.45,60.043,1412171104,"274151322000052","019011112586793",30.00,17.50,0,324.92,365.80,55.4,51.5,0.380,275242.3,275242.3,1316,0,0,0,L,1151911521,1,119.07,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412171122,187712.00
10/01/2014 09:45,2,1.812,ACTIVE,213.29,350.47,60.033,1412171104,"274151322000085","019011112586793",30.02,16.30,0,326.72,365.49,55.1,51.3,0.371,274489.6,274489.6,1320,0,0,0,L,1151911521,1,120.20,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412171123,187713.00
10/01/2014 09:45,2,1.783,ACTIVE,213.06,342.95,60.033,1412171104,"274151322000087","019011112586793",29.50,19.80,0,325.22,364.89,53.3,49.5,0.358,260727.2,260727.2,1317,0,0,0,L,1151911521,1,119.52,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412171124,187714.00
10/01/2014 09:45,2,1.783,ACTIVE,212.16,344.76,60.059,1412171104,"274151322000088","019011112586793",29.70,16.70,0,324.92,365.49,53.6,49.8,0.354,266677.8,266677.8,1316,0,0,0,L,1151911521,1,119.97,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412171125,187715.00
10/01/2014 09:45,2,1.895,ACTIVE,212.61,341.45,60.043,1412171104,"274151322000095","019011112586793",30.32,16.70,0,326.12,367.30,58.2,54.2,0.393,284500.5,284500.5,1319,0,0,0,L,1151911521,1,119.75,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412171126,187716.00
10/01/2014 09:45,2,1.150,ACTIVE,213.74,447.85,60.033,1412171104,"274151322000068","019011112586793",41.73,19.50,0,329.43,471.90,48.9,45.2,0.327,205899.8,205899.8,1330,0,0,0,L,1151911521,1,119.97,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412171127,187717.00
10/01/2014 09:45,2,1.805,ACTIVE,213.06,343.25,60.033,1412171104,"274151322000054","019011112586793",30.04,17.50,0,327.92,366.10,54.9,51.1,0.376,271881.5,271881.5,1317,0,0,0,L,1151911521,1,119.52,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412171128,187718.00
10/01/2014 10:00,1,0.953,ACTIVE,205.5,344.99,60.03,1412172004,"040051121000097","019011112586793",26.54,15,0.229,287.38,448.60,25.1,31.1,0.130,91304.199999988,91312.400000036,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172006,187719.00
10/01/2014 10:00,1,1.013,ACTIVE,206.0,430.51,60.07,1412172004,"040051121000095","019011112586793",23.33,15,0.180,287.50,446.15,23.5,13.6,0.024,81499.1,81506.1,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172008,187720.00
10/01/2014 10:00,1,0.625,ACTIVE,206.2,322.88,60.03,1412172004,"033051125000132","019011112586793",35.15,15,0.215,292.12,448.20,21.8,28.0,0.318,79564.8,79571.8,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172009,187721.00
10/01/2014 10:00,1,0.606,ACTIVE,205.7,319.91,60.03,1412172004,"033051125000135","019011112586793",35.22,16,0.217,290.11,450.66,21.2,14.4,0.318,77005.299999952,77012.199999988,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172010,187722.00
10/01/2014 10:00,1,0.961,ACTIVE,206.0,356.33,60.03,1412172004,"040051121000116","019011112586793",26.62,14,0.217,287.26,448.12,25.4,28.9,0.081,89867.400000011,89875.400000011,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172012,187723.00
10/01/2014 10:00,1,0.958,ACTIVE,206.0,429.15,60.03,1412172004,"040051121000068","019011112586793",23.81,15,0.189,290.11,448.06,22.7,16.0,0.004,82702.900000036,82710.199999988,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172013,187724.00
10/01/2014 10:00,1,0.698,ACTIVE,205.9,409.62,60.03,1412172004,"033051125000118","019011112586793",39.99,15,0.226,289.20,449.52,27.7,26.1,0.029,102498.40000004,102507.60000003,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172015,187725.00
10/01/2014 10:00,1,0.712,ACTIVE,206.0,320.30,60.03,1412172004,"033051125000150","019011112586793",39.93,15,0.217,289.92,448.92,28.3,26.3,0.311,101557.4,101566.6,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172016,187726.00
10/01/2014 10:00,1,0.920,ACTIVE,206.1,416.68,60.07,1412172004,"040051121000185","019011112586793",25.25,15,0.191,287.51,447.39,23.1,17.9,0.007,91987.4,91994.6,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172017,187727.00
10/01/2014 10:00,1,0.915,ACTIVE,206.0,383.55,60.03,1412172004,"040051121000195","019011112586793",25.46,15,0.183,289.86,448.15,23.2,14.4,0.046,90177.000000001,90184.699999989,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172019,187728.00
10/01/2014 10:00,2,0.992,ACTIVE,213.06,343.55,60.033,1412172004,"274151322000083","019011112586793",29.48,17.50,0,326.12,375.71,29.6,26.7,0.212,273924.8,273924.8,1319,0,0,0,L,1151911521,1,119.52,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172019,187729.00
10/01/2014 10:00,2,1.064,ACTIVE,213.74,341.15,60.033,1412172004,"274151322000076","019011112586793",29.86,17.80,0,328.22,377.52,32.2,29.1,0.212,287018.5,287018.5,1316,0,0,0,L,1151911521,1,119.75,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172020,187730.00
10/01/2014 10:00,2,0.680,ACTIVE,212.83,413.29,60.033,1412172004,"274151322000094","019011112586793",38.84,19.00,0,398.26,461.38,26.7,23.9,0.181,207650.2,207650.2,1330,0,0,0,L,1151911521,1,119.30,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172021,187731.00
10/01/2014 10:00,2,1.020,ACTIVE,212.16,343.55,60.028,1412172004,"274151322000052","019011112586793",29.44,18.00,0,327.92,376.01,30.4,27.4,0.208,275252.4,275252.4,1317,0,0,0,L,1151911521,1,119.07,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172022,187732.00
10/01/2014 10:00,2,1.012,ACTIVE,212.83,335.74,60.033,1412172004,"274151322000085","019011112586793",29.14,17.00,0,328.52,376.62,29.9,26.9,0.190,274499.7,274499.7,1321,0,0,0,L,1151911521,1,119.75,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172023,187733.00
10/01/2014 10:00,2,0.990,ACTIVE,213.06,342.05,60.033,1412172004,"274151322000087","019011112586793",28.84,21.30,0,328.22,374.81,28.9,26.0,0.190,260736.9,260736.9,1318,0,0,0,L,1151911521,1,119.52,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172024,187734.00
10/01/2014 10:00,2,0.979,ACTIVE,212.61,336.64,60.033,1412172004,"274151322000088","019011112586793",28.96,17.50,0,328.52,375.71,28.7,25.8,0.186,266687.5,266687.5,1317,0,0,0,L,1151911521,1,119.97,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172025,187735.00
10/01/2014 10:00,2,1.047,ACTIVE,212.61,340.55,60.033,1412172004,"274151322000095","019011112586793",29.72,17.30,0,328.22,375.71,31.6,28.6,0.208,284511.1,284511.1,1320,0,0,0,L,1151911521,1,119.75,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172026,187736.00
10/01/2014 10:00,2,0.682,ACTIVE,213.51,420.20,60.028,1412172004,"274151322000068","019011112586793",39.56,20.30,0,400.66,463.48,27.0,24.1,0.168,205908.8,205908.8,1331,0,0,0,L,1151911521,1,119.75,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172027,187737.00
10/01/2014 10:00,2,1.010,ACTIVE,212.61,336.34,60.033,1412172004,"274151322000054","019011112586793",29.12,18.30,0,327.92,376.01,29.8,26.8,0.199,271891.5,271891.5,1318,0,0,0,L,1151911521,1,119.52,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172028,187738.00
10/01/2014 10:15,1,1.029,ACTIVE,205.7,409.94,60.03,1412172904,"040051121000097","019011112586793",26.74,16,0.178,301.82,442.29,27.4,17.1,0.018,91312.400000036,91318.100000024,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172906,187739.00
10/01/2014 10:15,1,1.073,ACTIVE,205.4,387.58,60.00,1412172904,"040051121000095","019011112586793",23.87,15,0.150,300.81,438.73,25.4,13.6,0.179,81506.1,81511.1,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172908,187740.00
10/01/2014 10:15,1,0.668,ACTIVE,205.9,369.39,60.00,1412172904,"033051125000132","019011112586793",35.83,15,0.217,306.88,441.53,23.8,22.3,0.051,79571.8,79576.7,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172909,187741.00
10/01/2014 10:15,1,0.659,ACTIVE,205.1,406.23,60.00,1412172904,"033051125000135","019011112586793",35.26,16,0.194,305.84,442.75,23.1,17.7,0.060,77012.199999988,77017,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172910,187742.00
10/01/2014 10:15,1,1.060,ACTIVE,205.2,373.56,60.03,1412172904,"040051121000116","019011112586793",26.19,14,0.191,300.21,440.18,27.6,24.0,0.061,89875.400000011,89880.800000011,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172911,187743.00
10/01/2014 10:15,1,1.025,ACTIVE,205.7,399.12,60.03,1412172904,"040051121000068","019011112586793",24.21,15,0.154,306.74,441.04,24.7,11.8,0.015,82710.199999988,82715.199999988,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172913,187744.00
10/01/2014 10:15,1,0.581,ACTIVE,205.7,394.63,60.03,1412172904,"033051125000118","019011112586793",43.68,15,0.224,308.72,442.19,25.2,29.4,0.042,102507.60000003,102512.80000002,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172914,187745.00
10/01/2014 10:15,1,0.769,ACTIVE,204.9,401.79,60.03,1412172904,"033051125000150","019011112586793",40.21,15,0.279,308.24,444.21,30.7,20.0,0.055,101566.6,101573.3,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172915,187746.00
10/01/2014 10:15,1,1.035,ACTIVE,205.5,340.09,60.03,1412172904,"040051121000185","019011112586793",24.49,15,0.216,303.38,440.66,25.2,27.5,0.144,91994.6,91999.4,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172916,187747.00
10/01/2014 10:15,1,0.995,ACTIVE,204.5,375.54,60.03,1412172904,"040051121000195","019011112586793",25.64,15,0.193,307.42,441.76,25.3,29.9,0.051,90184.699999989,90190.000000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172918,187748.00
10/01/2014 10:15,2,1.080,ACTIVE,212.61,343.55,60.012,1412172904,"274151322000083","019011112586793",29.48,17.50,0,319.81,355.28,32.2,29.2,0.225,273931.9,273931.9,1320,0,0,0,L,1151911521,1,119.30,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172919,187749.00
10/01/2014 10:15,2,1.143,ACTIVE,213.06,344.45,60.012,1412172904,"274151322000076","019011112586793",30.14,18.00,0,323.11,356.78,35.0,31.8,0.243,287026.2,287026.2,1317,0,0,0,L,1151911521,1,119.75,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172920,187750.00
10/01/2014 10:15,2,0.736,ACTIVE,212.16,420.80,60.017,1412172904,"274151322000094","019011112586793",39.22,19.30,0,320.71,441.54,29.1,26.2,0.186,207656.5,207656.5,1331,0,0,0,L,1151911521,1,118.84,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172921,187751.00
10/01/2014 10:15,2,1.119,ACTIVE,212.16,339.65,60.012,1412172904,"274151322000052","019011112586793",28.98,18.30,0,320.11,355.58,32.9,29.8,0.221,275259.7,275259.7,1318,0,0,0,L,1151911521,1,118.84,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172922,187752.00
10/01/2014 10:15,2,1.098,ACTIVE,212.38,340.25,60.012,1412172904,"274151322000085","019011112586793",29.24,17.30,0,321.01,355.28,32.5,29.4,0.212,274506.9,274506.9,1322,0,0,0,L,1151911521,1,119.52,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172923,187753.00
10/01/2014 10:15,2,1.068,ACTIVE,212.38,340.55,60.017,1412172904,"274151322000087","019011112586793",29.06,22.00,0,319.21,354.67,31.5,28.5,0.203,260743.8,260743.8,1319,0,0,0,L,1151911521,1,119.52,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172924,187754.00
10/01/2014 10:15,2,1.057,ACTIVE,211.93,343.25,60.012,1412172904,"274151322000088","019011112586793",29.20,17.80,0,319.51,354.37,31.3,28.3,0.203,266694.3,266694.3,1318,0,0,0,L,1151911521,1,119.75,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172925,187755.00
10/01/2014 10:15,2,1.121,ACTIVE,212.61,343.25,60.017,1412172904,"274151322000095","019011112586793",30.14,17.30,0,320.41,355.88,34.3,31.1,0.230,284518.7,284518.7,1321,0,0,0,L,1151911521,1,119.52,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172926,187756.00
10/01/2014 10:15,2,0.750,ACTIVE,213.06,418.70,60.017,1412172904,"274151322000068","019011112586793",39.10,20.30,0,328.22,450.26,29.7,26.7,0.190,205915.3,205915.3,1332,0,0,0,L,1151911521,1,119.75,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172927,187757.00
10/01/2014 10:15,2,1.078,ACTIVE,212.38,342.35,60.012,1412172904,"274151322000054","019011112586793",29.64,18.30,0,321.01,355.58,32.4,29.3,0.217,271898.6,271898.6,1319,0,0,0,L,1151911521,1,119.30,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412172927,187758.00
10/01/2014 10:30,1,1.210,ACTIVE,205.8,333.17,60.03,1412173805,"040051121000097","019011112586793",27.02,16,0.179,303.61,443.67,32.5,32.6,0.349,91318.100000024,91324.800000012,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412173807,187759.00
10/01/2014 10:30,1,1.243,ACTIVE,205.7,349.38,60.03,1412173805,"040051121000095","019011112586793",24.14,15,0.260,302.61,438.49,29.8,36.1,0.155,81511.1,81516.6,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412173808,187760.00
10/01/2014 10:30,1,0.791,ACTIVE,206.7,383.64,60.03,1412173805,"033051125000132","019011112586793",35.51,15,0.184,308.11,441.56,27.9,17.9,0.166,79576.7,79582.3,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412173810,187761.00
10/01/2014 10:30,1,0.762,ACTIVE,206.6,416.65,60.03,1412173805,"033051125000135","019011112586793",35.79,16,0.180,305.97,443.03,27.1,13.4,0.074,77017,77022.699999988,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412173811,187762.00
10/01/2014 10:30,1,1.201,ACTIVE,206.1,330.13,60.03,1412173805,"040051121000116","019011112586793",26.94,14,0.280,301.80,442.35,32.2,37.5,0.360,89880.800000011,89887.300000011,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412173812,187763.00
10/01/2014 10:30,1,1.194,ACTIVE,206.9,377.03,60.03,1412173805,"040051121000068","019011112586793",24.19,15,0.241,307.28,440.86,28.7,27.1,0.077,82715.199999988,82721.100000024,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412173814,187764.00
10/01/2014 10:30,1,0.884,ACTIVE,205.8,360.13,60.03,1412173805,"033051125000118","019011112586793",39.78,15,0.234,306.56,441.70,35.0,36.6,0.136,102512.80000002,102518.10000003,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412173815,187765.00
10/01/2014 10:30,1,0.891,ACTIVE,206.3,316.64,60.03,1412173805,"033051125000150","019011112586793",39.98,15,0.225,306.23,444.29,35.4,29.7,0.286,101573.3,101580.9,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412173816,187766.00
10/01/2014 10:30,1,1.250,ACTIVE,206.6,410.64,60.03,1412173805,"040051121000185","019011112586793",21.30,15,0.166,305.81,440.75,26.5,13.4,0.017,91999.4,92004.7,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412173817,187767.00
10/01/2014 10:30,1,1.153,ACTIVE,205.9,373.13,60.03,1412173805,"040051121000195","019011112586793",25.68,15,0.279,306.43,443.27,29.4,34.7,0.109,90190.000000001,90196.199999989,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412173819,187768.00
10/01/2014 10:30,2,1.289,ACTIVE,213.06,343.25,60.006,1412173805,"274151322000083","019011112586793",29.32,17.80,0,329.13,356.78,38.2,35.0,0.256,273940.1,273940.1,1321,0,0,0,L,1151911521,1,119.75,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412173820,187769.00
10/01/2014 10:30,2,1.365,ACTIVE,213.74,344.45,60.001,1412173805,"274151322000076","019011112586793",30.02,18.30,0,329.43,358.28,41.5,38.2,0.296,287035.2,287035.2,1318,0,0,0,L,1151911521,1,119.97,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412173821,187770.00
10/01/2014 10:30,2,0.879,ACTIVE,213.29,417.79,60.006,1412173805,"274151322000094","019011112586793",38.63,19.50,0,327.92,453.26,34.5,31.4,0.239,207663.9,207663.9,1332,0,0,0,L,1151911521,1,119.75,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412173822,187771.00
10/01/2014 10:30,2,1.307,ACTIVE,213.29,338.74,60.012,1412173805,"274151322000052","019011112586793",29.50,18.70,0,328.52,356.78,39.0,35.8,0.256,275268.1,275268.1,1319,0,0,0,L,1151911521,1,119.52,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412173823,187772.00
10/01/2014 10:30,2,1.287,ACTIVE,213.51,340.25,59.990,1412173805,"274151322000085","019011112586793",29.50,17.50,0,328.52,356.48,38.5,35.2,0.256,274515.1,274515.1,1323,0,0,0,L,1151911521,1,120.20,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412173823,187773.00
10/01/2014 10:30,2,1.283,ACTIVE,213.06,344.45,60.006,1412173805,"274151322000087","019011112586793",28.69,22.50,0,328.82,355.88,37.3,34.0,0.243,260751.9,260751.9,1320,0,0,0,L,1151911521,1,119.97,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412173825,187774.00
10/01/2014 10:30,2,1.262,ACTIVE,212.83,342.95,60.006,1412173805,"274151322000088","019011112586793",29.14,18.00,0,328.22,355.88,37.3,34.0,0.247,266702.3,266702.3,1319,0,0,0,L,1151911521,1,120.20,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412173825,187775.00
10/01/2014 10:30,2,1.346,ACTIVE,213.06,348.96,60.017,1412173805,"274151322000095","019011112586793",29.94,17.50,0,328.82,357.38,40.7,37.4,0.270,284527.5,284527.5,1322,0,0,0,L,1151911521,1,119.97,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412173826,187776.00
10/01/2014 10:30,2,0.834,ACTIVE,214.19,434.63,60.006,1412173805,"274151322000068","019011112586793",40.97,21.00,0,329.13,456.27,34.3,31.2,0.217,205922.8,205922.8,1333,0,0,0,L,1151911521,1,120.20,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412173827,187777.00
10/01/2014 10:30,2,1.289,ACTIVE,213.29,347.16,60.006,1412173805,"274151322000054","019011112586793",29.38,18.70,0,328.52,356.48,38.4,35.1,0.256,271906.9,271906.9,1320,0,0,0,L,1151911521,1,119.75,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412173828,187778.00
10/01/2014 10:45,1,1.291,ACTIVE,206.8,339.84,60.03,1412174704,"040051121000097","019011112586793",27.20,16,0.225,304.87,443.80,34.9,34.9,0.195,91324.800000012,91332.800000012,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412174706,187779.00
10/01/2014 10:45,1,1.376,ACTIVE,206.2,330.38,60.03,1412174704,"040051121000095","019011112586793",23.28,15,0.243,301.97,440.92,31.8,16.4,0.312,81516.6,81523.5,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412174708,187780.00
10/01/2014 10:45,1,0.846,ACTIVE,206.6,424.19,60.03,1412174704,"033051125000132","019011112586793",36.08,16,0.204,308.14,444.25,30.3,19.1,0.024,79582.3,79589.3,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412174709,187781.00
10/01/2014 10:45,1,0.830,ACTIVE,206.7,348.47,60.03,1412174704,"033051125000135","019011112586793",35.94,17,0.226,305.19,445.34,29.7,17.1,0.295,77022.699999988,77029.5,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412174710,187782.00
10/01/2014 10:45,1,1.327,ACTIVE,206.6,375.55,60.03,1412174704,"040051121000116","019011112586793",26.79,15,0.215,305.81,442.62,35.4,26.7,0.081,89887.300000011,89895.200000011,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412174711,187783.00
10/01/2014 10:45,1,1.328,ACTIVE,206.8,338.29,60.03,1412174704,"040051121000068","019011112586793",24.03,15,0.211,308.42,443.66,31.7,38.9,0.324,82721.100000024,82728.199999988,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412174713,187784.00
10/01/2014 10:45,1,0.974,ACTIVE,206.4,381.36,60.03,1412174704,"033051125000118","019011112586793",40.21,16,0.241,307.33,443.69,39.0,31.8,0.149,102518.10000003,102527.30000002,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412174714,187785.00
10/01/2014 10:45,1,0.980,ACTIVE,206.7,384.52,60.03,1412174704,"033051125000150","019011112586793",40.60,16,0.242,306.22,443.23,39.6,31.0,0.151,101580.9,101590.1,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412174715,187786.00
10/01/2014 10:45,1,1.311,ACTIVE,206.7,337.84,60.03,1412174704,"040051121000185","019011112586793",25.82,15,0.251,304.33,443.02,33.7,34.7,0.216,92004.7,92011.6,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412174717,187787.00
10/01/2014 10:45,1,1.282,ACTIVE,206.4,331.67,60.03,1412174704,"040051121000195","019011112586793",26.33,16,0.233,310.75,443.78,33.6,41.1,0.238,90196.199999989,90203.900000037,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412174718,187788.00
10/01/2014 10:45,2,1.375,ACTIVE,213.51,348.36,60.017,1412174704,"274151322000083","019011112586793",29.34,18.00,0,328.82,362.19,40.9,37.5,0.292,273949.8,273949.8,1322,0,0,0,L,1151911521,1,119.97,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412174719,187789.00
10/01/2014 10:45,2,1.453,ACTIVE,213.74,352.87,60.017,1412174704,"274151322000076","019011112586793",30.08,18.70,0,331.23,364.89,44.3,40.8,0.318,287045.8,287045.8,1319,0,0,0,L,1151911521,1,119.97,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412174720,187790.00
10/01/2014 10:45,2,0.932,ACTIVE,213.29,422.30,60.017,1412174704,"274151322000094","019011112586793",39.18,20.00,0,329.43,455.97,37.0,33.7,0.243,207672.6,207672.6,1333,0,0,0,L,1151911521,1,119.75,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412174721,187791.00
10/01/2014 10:45,2,1.395,ACTIVE,213.51,350.77,60.022,1412174704,"274151322000052","019011112586793",29.42,19.30,0,329.13,362.19,41.6,38.2,0.270,275278.0,275278.0,1320,0,0,0,L,1151911521,1,119.52,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412174722,187792.00
10/01/2014 10:45,2,1.369,ACTIVE,213.29,344.45,60.012,1412174704,"274151322000085","019011112586793",29.70,17.80,0,330.03,362.79,41.1,37.8,0.278,274525.0,274525.0,1324,0,0,0,L,1151911521,1,120.42,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412174723,187793.00
10/01/2014 10:45,2,1.355,ACTIVE,213.51,350.17,60.017,1412174704,"274151322000087","019011112586793",29.02,23.50,0,329.43,361.59,39.8,36.5,0.261,260761.3,260761.3,1321,0,0,0,L,1151911521,1,119.97,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412174724,187794.00
10/01/2014 10:45,2,1.344,ACTIVE,213.06,345.96,60.006,1412174704,"274151322000088","019011112586793",29.22,18.70,0,329.13,361.89,39.8,36.5,0.252,266711.8,266711.8,1320,0,0,0,L,1151911521,1,120.42,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412174725,187795.00
10/01/2014 10:45,2,1.436,ACTIVE,213.29,347.16,60.012,1412174704,"274151322000095","019011112586793",29.98,18.00,0,329.13,363.69,43.6,40.1,0.292,284537.9,284537.9,1323,0,0,0,L,1151911521,1,120.20,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412174726,187796.00
10/01/2014 10:45,2,0.943,ACTIVE,214.41,423.50,60.043,1412174704,"274151322000068","019011112586793",39.46,21.30,0,329.73,460.47,37.6,34.4,0.234,205931.7,205931.7,1334,0,0,0,L,1151911521,1,120.42,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412174727,187797.00
10/01/2014 10:45,2,1.375,ACTIVE,213.06,349.56,59.996,1412174704,"274151322000054","019011112586793",29.42,19.30,0,329.13,362.49,41.0,37.6,0.274,271916.7,271916.7,1321,0,0,0,L,1151911521,1,119.97,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412174728,187798.00
10/01/2014 11:00,1,1.393,ACTIVE,205.9,337.39,60.03,1412175604,"040051121000097","019011112586793",27.06,17,0.249,303.25,443.71,37.5,38.2,0.246,91332.800000012,91340.699999988,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412175606,187799.00
10/01/2014 11:00,1,1.428,ACTIVE,205.5,345.62,60.03,1412175604,"040051121000095","019011112586793",24.15,16,0.222,305.35,440.96,34.3,24.1,0.252,81523.5,81530.4,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412175608,187800.00
10/01/2014 11:00,1,0.910,ACTIVE,206.4,348.20,60.03,1412175604,"033051125000132","019011112586793",35.88,16,0.222,309.88,443.99,32.5,23.2,0.250,79589.3,79596.1,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412175609,187801.00
10/01/2014 11:00,1,0.896,ACTIVE,206.2,357.07,60.03,1412175604,"033051125000135","019011112586793",35.69,17,0.217,308.58,445.29,31.8,23.9,0.232,77029.5,77036.199999988,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412175610,187802.00
10/01/2014 11:00,1,1.423,ACTIVE,205.5,320.53,60.03,1412175604,"040051121000116","019011112586793",26.69,15,0.236,301.12,442.47,37.8,28.7,0.278,89895.200000011,89902.900000011,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412175612,187803.00
10/01/2014 11:00,1,1.396,ACTIVE,206.1,363.29,60.03,1412175604,"040051121000068","019011112586793",24.45,15,0.266,307.67,443.42,33.9,32.2,0.117,82728.199999988,82735.199999988,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412175613,187804.00
10/01/2014 11:00,1,1.042,ACTIVE,206.2,328.67,60.03,1412175604,"033051125000118","019011112586793",40.06,17,0.276,308.65,444.64,41.5,41.8,0.346,102527.30000002,102536.30000002,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412175614,187805.00
10/01/2014 11:00,1,1.048,ACTIVE,206.1,410.07,60.03,1412175604,"033051125000150","019011112586793",40.31,16,0.267,307.43,444.15,42.0,33.9,0.090,101590.1,101599.2,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412175615,187806.00
10/01/2014 11:00,1,1.368,ACTIVE,205.9,389.61,60.00,1412175604,"040051121000185","019011112586793",26.35,16,0.217,305.00,443.21,35.8,27.8,0.089,92011.6,92018.9,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412175617,187807.00
10/01/2014 11:00,1,1.371,ACTIVE,206.2,319.95,60.03,1412175604,"040051121000195","019011112586793",26.15,16,0.232,307.56,443.67,35.6,36.5,0.291,90203.900000037,90211.300000013,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412175618,187808.00
10/01/2014 11:00,2,1.465,ACTIVE,212.83,345.06,60.012,1412175604,"274151322000083","019011112586793",29.48,18.30,0,328.82,363.39,43.8,40.3,0.305,273959.5,273959.5,1323,0,0,0,L,1151911521,1,119.30,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412175619,187809.00
10/01/2014 11:00,2,1.539,ACTIVE,213.29,348.96,60.012,1412175604,"274151322000076","019011112586793",30.40,19.00,0,329.13,365.49,47.4,43.9,0.327,287056.3,287056.3,1320,0,0,0,L,1151911521,1,119.75,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412175620,187810.00
10/01/2014 11:00,2,0.986,ACTIVE,212.83,421.40,60.012,1412175604,"274151322000094","019011112586793",39.56,20.30,0,332.13,448.75,39.4,36.1,0.265,207681.3,207681.3,1334,0,0,0,L,1151911521,1,119.30,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412175621,187811.00
10/01/2014 11:00,2,1.492,ACTIVE,213.06,348.36,60.012,1412175604,"274151322000052","019011112586793",29.48,19.50,0,328.22,363.99,44.5,41.0,0.296,275287.9,275287.9,1321,0,0,0,L,1151911521,1,119.30,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412175622,187812.00
10/01/2014 11:00,2,1.479,ACTIVE,213.06,345.66,60.006,1412175604,"274151322000085","019011112586793",29.48,18.00,0,329.43,363.69,44.1,40.7,0.292,274534.7,274534.7,1325,0,0,0,L,1151911521,1,119.97,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412175623,187813.00
10/01/2014 11:00,2,1.447,ACTIVE,213.29,348.06,60.017,1412175604,"274151322000087","019011112586793",29.14,24.00,0,329.13,362.49,42.7,39.3,0.278,260770.8,260770.8,1322,0,0,0,L,1151911521,1,119.52,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412175624,187814.00
10/01/2014 11:00,2,1.439,ACTIVE,212.38,339.95,60.017,1412175604,"274151322000088","019011112586793",29.36,19.00,0,328.52,363.09,42.8,39.4,0.287,266721.2,266721.2,1321,0,0,0,L,1151911521,1,119.75,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412175625,187815.00
10/01/2014 11:00,2,1.529,ACTIVE,213.06,345.66,60.043,1412175604,"274151322000095","019011112586793",30.16,18.30,0,328.52,364.89,46.8,43.2,0.301,284548.2,284548.2,1324,0,0,0,L,1151911521,1,119.75,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412175626,187816.00
10/01/2014 11:00,2,0.982,ACTIVE,213.74,428.91,60.017,1412175604,"274151322000068","019011112586793",40.26,21.50,0,333.33,458.07,40.4,37.0,0.261,205940.5,205940.5,1335,0,0,0,L,1151911521,1,119.97,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412175627,187817.00
10/01/2014 11:00,2,1.469,ACTIVE,213.06,346.56,60.012,1412175604,"274151322000054","019011112586793",29.52,19.80,0,328.52,363.69,43.9,40.5,0.296,271926.4,271926.4,1322,0,0,0,L,1151911521,1,119.52,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412175628,187818.00
10/01/2014 11:15,1,1.200,ACTIVE,205.6,333.63,60.03,1412176504,"040051121000097","019011112586793",26.92,17,0.174,303.57,444.10,32.1,20.6,0.317,91340.699999988,91348.600000024,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412176506,187819.00
10/01/2014 11:15,1,1.269,ACTIVE,205.9,385.50,60.03,1412176504,"040051121000095","019011112586793",23.38,17,0.184,301.29,441.02,29.5,26.3,0.047,81530.4,81537.2,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412176508,187820.00
10/01/2014 11:15,1,0.786,ACTIVE,206.5,342.85,60.03,1412176504,"033051125000132","019011112586793",35.58,17,0.251,306.22,443.95,27.8,33.8,0.215,79596.1,79602.8,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412176509,187821.00
10/01/2014 11:15,1,0.763,ACTIVE,206.2,386.26,60.03,1412176504,"033051125000135","019011112586793",35.59,17,0.218,304.56,445.45,27.0,35.1,0.049,77036.199999988,77042.899999976,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412176510,187822.00
10/01/2014 11:15,1,1.243,ACTIVE,205.6,344.99,60.03,1412176504,"040051121000116","019011112586793",25.86,15,0.271,301.69,442.61,32.0,36.3,0.265,89902.900000011,89910.800000011,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412176511,187823.00
10/01/2014 11:15,1,1.213,ACTIVE,206.3,388.03,60.03,1412176504,"040051121000068","019011112586793",23.78,16,0.188,307.34,443.37,28.7,25.2,0.055,82735.199999988,82742.199999988,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412176513,187824.00
10/01/2014 11:15,1,0.885,ACTIVE,205.1,363.60,60.03,1412176504,"033051125000118","019011112586793",40.00,17,0.228,306.71,444.46,35.2,36.2,0.126,102536.30000002,102545.2,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412176514,187825.00
10/01/2014 11:15,1,0.899,ACTIVE,206.1,320.46,60.03,1412176504,"033051125000150","019011112586793",39.83,17,0.218,305.02,441.83,35.6,36.8,0.272,101599.2,101608.2,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412176515,187826.00
10/01/2014 11:15,1,1.217,ACTIVE,206.1,362.48,60.03,1412176504,"040051121000185","019011112586793",24.39,17,0.246,304.46,443.20,29.5,33.3,0.131,92018.9,92026.3,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412176517,187827.00
10/01/2014 11:15,1,1.171,ACTIVE,205.4,357.71,60.03,1412176504,"040051121000195","019011112586793",25.44,17,0.281,306.90,443.71,29.6,25.7,0.174,90211.300000013,90218.800000013,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412176518,187828.00
10/01/2014 11:15,2,1.266,ACTIVE,212.61,341.15,60.012,1412176504,"274151322000083","019011112586793",29.46,19.00,0,328.22,361.59,37.7,34.5,0.261,273969.1,273969.1,1324,0,0,0,L,1151911521,1,119.07,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412176519,187829.00
10/01/2014 11:15,2,1.348,ACTIVE,213.06,348.06,60.006,1412176504,"274151322000076","019011112586793",29.92,19.50,0,329.73,364.29,40.8,37.4,0.283,287066.7,287066.7,1321,0,0,0,L,1151911521,1,119.30,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412176520,187830.00
10/01/2014 11:15,2,0.873,ACTIVE,212.61,411.48,60.006,1412176504,"274151322000094","019011112586793",38.76,21.00,0,331.53,449.05,34.2,31.1,0.225,207689.9,207689.9,1335,0,0,0,L,1151911521,1,119.07,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412176521,187831.00
10/01/2014 11:15,2,1.293,ACTIVE,212.16,343.85,60.012,1412176504,"274151322000052","019011112586793",29.36,19.80,0,328.52,361.59,38.4,35.2,0.265,275297.6,275297.6,1322,0,0,0,L,1151911521,1,118.62,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412176522,187832.00
10/01/2014 11:15,2,1.283,ACTIVE,212.61,339.34,60.006,1412176504,"274151322000085","019011112586793",29.16,18.70,0,329.73,361.89,37.9,34.7,0.247,274544.3,274544.3,1326,0,0,0,L,1151911521,1,119.75,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412176523,187833.00
10/01/2014 11:15,2,1.268,ACTIVE,212.61,339.34,60.012,1412176504,"274151322000087","019011112586793",28.67,25.00,0,328.82,361.29,36.8,33.5,0.247,260780.1,260780.1,1323,0,0,0,L,1151911521,1,119.30,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412176524,187834.00
10/01/2014 11:15,2,1.252,ACTIVE,212.38,337.24,60.033,1412176504,"274151322000088","019011112586793",28.92,19.30,0,328.52,361.59,36.7,33.5,0.247,266730.6,266730.6,1322,0,0,0,L,1151911521,1,119.52,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412176525,187835.00
10/01/2014 11:15,2,1.324,ACTIVE,212.61,338.14,60.012,1412176504,"274151322000095","019011112586793",30.04,19.00,0,326.72,362.79,40.3,37.0,0.265,284558.5,284558.5,1325,0,0,0,L,1151911521,1,119.52,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412176526,187836.00
10/01/2014 11:15,2,0.848,ACTIVE,213.06,433.72,60.006,1412176504,"274151322000068","019011112586793",40.37,22.00,0,332.43,458.67,34.3,31.2,0.230,205949.2,205949.2,1336,0,0,0,L,1151911521,1,119.75,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412176527,187837.00
10/01/2014 11:15,2,1.260,ACTIVE,212.38,342.65,60.012,1412176504,"274151322000054","019011112586793",29.58,20.00,0,328.52,362.79,37.7,34.5,0.256,271936.0,271936.0,1323,0,0,0,L,1151911521,1,119.52,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412176528,187838.00
10/01/2014 11:30,1,1.485,ACTIVE,206.5,371.43,60.03,1412177404,"040051121000097","019011112586793",27.04,17,0.251,304.86,443.99,39.9,33.5,0.239,91348.600000024,91356.800000012,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412177407,187839.00
10/01/2014 11:30,1,1.498,ACTIVE,205.8,383.20,60.03,1412177404,"040051121000095","019011112586793",24.44,17,0.212,300.48,441.52,36.4,27.0,0.068,81537.2,81544.3,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412177408,187840.00
10/01/2014 11:30,1,0.962,ACTIVE,205.6,314.57,60.03,1412177404,"033051125000132","019011112586793",36.09,17,0.232,305.00,443.94,34.5,35.6,0.282,79602.8,79609.9,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412177409,187841.00
10/01/2014 11:30,1,0.946,ACTIVE,206.0,312.31,60.03,1412177404,"033051125000135","019011112586793",35.81,17,0.226,303.75,445.27,33.7,35.2,0.271,77042.899999976,77049.799999952,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412177411,187842.00
10/01/2014 11:30,1,1.488,ACTIVE,205.7,397.78,60.03,1412177404,"040051121000116","019011112586793",26.95,15,0.235,299.97,442.52,39.9,31.0,0.081,89910.800000011,89918.900000011,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412177412,187843.00
