ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2014 11:30,1,1.477,ACTIVE,206.0,317.77,60.03,1412177404,"040051121000068","019011112586793",24.36,16,0.232,304.54,443.50,35.8,27.3,0.291,82742.199999988,82749.5,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412177413,187844.00
10/01/2014 11:30,1,1.095,ACTIVE,205.5,379.18,60.03,1412177404,"033051125000118","019011112586793",40.16,17,0.280,292.16,448.23,43.7,35.6,0.181,102545.2,102554.7,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412177414,187845.00
10/01/2014 11:30,1,1.101,ACTIVE,205.8,386.43,60.00,1412177404,"033051125000150","019011112586793",40.29,17,0.284,292.96,448.09,44.1,36.1,0.156,101608.2,101617.7,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412177416,187846.00
10/01/2014 11:30,1,1.454,ACTIVE,205.8,365.19,60.00,1412177404,"040051121000185","019011112586793",26.06,17,0.243,303.06,443.48,37.7,33.9,0.128,92026.3,92034.1,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412177417,187847.00
10/01/2014 11:30,1,1.440,ACTIVE,205.4,363.42,60.03,1412177404,"040051121000195","019011112586793",26.11,17,0.230,305.57,443.65,37.4,38.7,0.143,90218.800000013,90226.600000025,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412177418,187848.00
10/01/2014 11:30,2,1.559,ACTIVE,212.83,350.47,60.017,1412177404,"274151322000083","019011112586793",29.64,19.30,0,327.92,365.19,46.7,43.2,0.323,273979.1,273979.1,1325,0,0,0,L,1151911521,1,119.30,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412177419,187849.00
10/01/2014 11:30,2,1.652,ACTIVE,213.74,350.17,60.012,1412177404,"274151322000076","019011112586793",30.20,19.80,0,330.03,367.90,50.6,46.9,0.349,287077.6,287077.6,1322,0,0,0,L,1151911521,1,119.75,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412177420,187850.00
10/01/2014 11:30,2,1.059,ACTIVE,212.61,427.71,60.006,1412177404,"274151322000094","019011112586793",39.46,21.00,0,330.63,448.45,42.8,39.4,0.296,207698.9,207698.9,1336,0,0,0,L,1151911521,1,119.07,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412177421,187851.00
10/01/2014 11:30,2,1.582,ACTIVE,213.06,350.47,60.006,1412177404,"274151322000052","019011112586793",29.62,20.30,0,328.22,365.19,47.4,43.9,0.314,275307.8,275307.8,1323,0,0,0,L,1151911521,1,119.07,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412177422,187852.00
10/01/2014 11:30,2,1.564,ACTIVE,212.83,349.86,60.006,1412177404,"274151322000085","019011112586793",29.66,19.00,0,329.73,365.49,47.0,43.4,0.327,274554.5,274554.5,1327,0,0,0,L,1151911521,1,119.97,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412177423,187853.00
10/01/2014 11:30,2,1.562,ACTIVE,212.61,345.66,60.001,1412177404,"274151322000087","019011112586793",28.77,25.50,0,328.52,364.59,45.6,42.1,0.301,260789.9,260789.9,1324,0,0,0,L,1151911521,1,119.52,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412177424,187854.00
10/01/2014 11:30,2,1.537,ACTIVE,212.61,341.45,60.012,1412177404,"274151322000088","019011112586793",29.30,19.50,0,328.52,365.19,45.7,42.2,0.305,266740.4,266740.4,1323,0,0,0,L,1151911521,1,119.97,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412177425,187855.00
10/01/2014 11:30,2,1.646,ACTIVE,212.83,346.86,60.006,1412177404,"274151322000095","019011112586793",29.94,19.30,0,328.82,367.00,49.9,46.3,0.340,284569.3,284569.3,1326,0,0,0,L,1151911521,1,119.75,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412177426,187856.00
10/01/2014 11:30,2,0.963,ACTIVE,213.51,446.95,60.012,1412177404,"274151322000068","019011112586793",42.00,22.30,0,330.93,460.47,40.7,37.4,0.261,205958.4,205958.4,1337,0,0,0,L,1151911521,1,119.75,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412177427,187857.00
10/01/2014 11:30,2,1.572,ACTIVE,212.61,345.66,60.001,1412177404,"274151322000054","019011112586793",29.40,20.30,0,328.52,366.10,46.8,43.3,0.345,271946.0,271946.0,1324,0,0,0,L,1151911521,1,119.75,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412177428,187858.00
10/01/2014 11:45,1,1.547,ACTIVE,206.3,344.32,60.03,1412178304,"040051121000097","019011112586793",27.11,17,0.280,303.77,442.58,41.7,43.2,0.281,91356.800000012,91366.300000012,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412178306,187859.00
10/01/2014 11:45,1,1.577,ACTIVE,206.0,354.23,60.03,1412178304,"040051121000095","019011112586793",24.30,17,0.238,301.13,441.22,38.1,31.6,0.247,81544.3,81552.6,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412178308,187860.00
10/01/2014 11:45,1,0.995,ACTIVE,206.8,360.87,60.03,1412178304,"033051125000132","019011112586793",36.15,17,0.222,305.62,443.91,35.8,36.0,0.227,79609.9,79618.1,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412178309,187861.00
10/01/2014 11:45,1,0.997,ACTIVE,206.4,349.62,60.03,1412178304,"033051125000135","019011112586793",35.92,17,0.235,304.60,445.26,35.6,37.2,0.171,77049.799999952,77057.799999952,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412178310,187862.00
10/01/2014 11:45,1,1.583,ACTIVE,206.0,359.06,60.03,1412178304,"040051121000116","019011112586793",26.96,15,0.284,300.88,441.03,42.4,33.6,0.201,89918.900000011,89928.200000011,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412178312,187863.00
10/01/2014 11:45,1,1.585,ACTIVE,206.0,326.46,60.07,1412178304,"040051121000068","019011112586793",24.30,16,0.247,303.59,443.64,38.3,39.4,0.284,82749.5,82758,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412178313,187864.00
10/01/2014 11:45,1,1.172,ACTIVE,206.1,415.45,60.03,1412178304,"033051125000118","019011112586793",40.41,17,0.292,291.82,448.64,47.1,38.3,0.157,102554.7,102565.40000005,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412178314,187865.00
10/01/2014 11:45,1,1.181,ACTIVE,206.6,422.23,60.03,1412178304,"033051125000150","019011112586793",40.57,17,0.295,291.62,448.53,47.6,37.6,0.144,101617.7,101628.5,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412178316,187866.00
10/01/2014 11:45,1,1.563,ACTIVE,206.4,397.20,60.03,1412178304,"040051121000185","019011112586793",26.38,17,0.255,302.92,438.12,41.0,33.6,0.125,92034.1,92042.9,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412178317,187867.00
10/01/2014 11:45,1,1.572,ACTIVE,206.0,336.66,60.03,1412178304,"040051121000195","019011112586793",26.25,17,0.274,305.42,444.09,41.0,42.0,0.317,90226.600000025,90235.600000025,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412178318,187868.00
10/01/2014 11:45,2,1.633,ACTIVE,213.29,343.55,60.028,1412178304,"274151322000083","019011112586793",29.38,19.50,0,327.92,365.49,48.6,45.0,0.345,273990.4,273990.4,1326,0,0,0,L,1151911521,1,119.52,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412178319,187869.00
10/01/2014 11:45,2,1.703,ACTIVE,213.51,353.17,60.033,1412178304,"274151322000076","019011112586793",30.40,20.00,0,328.82,368.50,52.5,48.7,0.371,287089.9,287089.9,1323,0,0,0,L,1151911521,1,119.97,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412178320,187870.00
10/01/2014 11:45,2,1.086,ACTIVE,213.51,423.20,60.033,1412178304,"274151322000094","019011112586793",39.58,21.50,0,403.07,452.96,44.2,40.7,0.305,207709.1,207709.1,1337,0,0,0,L,1151911521,1,119.52,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412178321,187871.00
10/01/2014 11:45,2,1.641,ACTIVE,213.06,345.66,60.022,1412178304,"274151322000052","019011112586793",29.62,20.70,0,328.22,365.49,49.2,45.6,0.327,275319.3,275319.3,1324,0,0,0,L,1151911521,1,119.30,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412178322,187872.00
10/01/2014 11:45,2,1.617,ACTIVE,213.29,351.97,60.028,1412178304,"274151322000085","019011112586793",29.76,19.00,0,328.82,366.70,48.8,45.1,0.314,274565.8,274565.8,1328,0,0,0,L,1151911521,1,120.42,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412178323,187873.00
10/01/2014 11:45,2,1.605,ACTIVE,213.74,347.16,60.054,1412178304,"274151322000087","019011112586793",29.08,26.00,0,327.92,364.89,47.2,43.7,0.305,260800.9,260800.9,1325,0,0,0,L,1151911521,1,119.75,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412178324,187874.00
10/01/2014 11:45,2,1.596,ACTIVE,213.06,351.67,60.033,1412178304,"274151322000088","019011112586793",29.34,19.80,0,327.92,365.19,47.4,43.8,0.309,266751.4,266751.4,1324,0,0,0,L,1151911521,1,120.20,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412178325,187875.00
10/01/2014 11:45,2,1.699,ACTIVE,213.29,347.46,60.028,1412178304,"274151322000095","019011112586793",30.12,19.50,0,327.32,367.60,51.8,48.1,0.336,284581.4,284581.4,1327,0,0,0,L,1151911521,1,119.97,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412178326,187876.00
10/01/2014 11:45,2,1.115,ACTIVE,213.74,428.91,60.028,1412178304,"274151322000068","019011112586793",39.68,22.50,0,403.97,460.47,45.0,41.6,0.287,205968.7,205968.7,1338,0,0,0,L,1151911521,1,120.20,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412178327,187877.00
10/01/2014 11:45,2,1.625,ACTIVE,213.06,352.57,60.028,1412178304,"274151322000054","019011112586793",29.50,20.30,0,327.02,366.10,48.5,44.9,0.327,271957.4,271957.4,1325,0,0,0,L,1151911521,1,119.97,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412178328,187878.00
10/01/2014 12:00,1,2.022,ACTIVE,207.8,382.02,60.07,1412179204,"040051121000097","019011112586793",26.96,18,0.338,287.33,449.37,54.2,39.5,0.385,91366.300000012,91378,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412179206,187879.00
10/01/2014 12:00,1,2.038,ACTIVE,207.8,350.58,60.03,1412179204,"040051121000095","019011112586793",24.36,17,0.327,287.50,446.48,49.4,49.3,0.359,81552.6,81562.9,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412179208,187880.00
10/01/2014 12:00,1,1.252,ACTIVE,208.7,341.56,60.03,1412179204,"033051125000132","019011112586793",37.12,17,0.293,291.05,445.87,46.2,47.5,0.366,79618.1,79627.7,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412179209,187881.00
10/01/2014 12:00,1,1.304,ACTIVE,208.4,427.64,60.03,1412179204,"033051125000135","019011112586793",35.92,18,0.287,290.88,450.95,46.6,48.2,0.106,77057.799999952,77067.899999976,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412179211,187882.00
10/01/2014 12:00,1,2.038,ACTIVE,207.6,418.95,60.03,1412179204,"040051121000116","019011112586793",27.22,16,0.296,288.37,448.90,55.2,58.1,0.093,89928.200000011,89939.800000011,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412179212,187883.00
10/01/2014 12:00,1,2.057,ACTIVE,208.6,349.86,60.03,1412179204,"040051121000068","019011112586793",24.52,17,0.324,290.15,448.85,50.2,39.6,0.413,82758,82768.600000024,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412179214,187884.00
10/01/2014 12:00,1,1.589,ACTIVE,208.4,368.02,60.03,1412179204,"033051125000118","019011112586793",35.27,18,0.345,290.08,449.80,55.7,49.0,0.176,102565.40000005,102578.00000001,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412179215,187885.00
10/01/2014 12:00,1,1.606,ACTIVE,208.3,314.60,60.03,1412179204,"033051125000150","019011112586793",34.75,18,0.296,289.68,449.02,55.5,50.9,0.419,101628.5,101641.1,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412179216,187886.00
10/01/2014 12:00,1,2.055,ACTIVE,208.4,326.94,60.03,1412179204,"040051121000185","019011112586793",26.49,17,0.326,289.67,448.84,54.1,46.3,0.379,92042.9,92054.2,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412179218,187887.00
10/01/2014 12:00,1,2.049,ACTIVE,207.7,393.88,60.03,1412179204,"040051121000195","019011112586793",26.69,17,0.293,290.97,448.59,54.4,43.4,0.296,90235.600000025,90247.000000001,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412179219,187888.00
10/01/2014 12:00,2,2.094,ACTIVE,215.32,359.18,60.022,1412179204,"274151322000083","019011112586793",29.86,20.00,0,327.62,377.52,63.3,59.2,0.446,274004.5,274004.5,1327,0,0,0,L,1151911521,1,120.42,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412179220,187889.00
10/01/2014 12:00,2,2.209,ACTIVE,215.32,360.99,60.033,1412179204,"274151322000076","019011112586793",30.53,21.00,0,330.63,378.72,68.3,64.0,0.468,287105.1,287105.1,1324,0,0,0,L,1151911521,1,120.65,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412179221,187890.00
10/01/2014 12:00,2,1.443,ACTIVE,215.32,430.72,60.028,1412179204,"274151322000094","019011112586793",39.22,21.80,0,401.56,462.88,57.5,53.5,0.402,207721.8,207721.8,1338,0,0,0,L,1151911521,1,120.20,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412179222,187891.00
10/01/2014 12:00,2,2.109,ACTIVE,214.87,345.96,60.043,1412179204,"274151322000052","019011112586793",29.94,21.50,0,327.62,376.62,63.9,59.8,0.433,275333.5,275333.5,1325,0,0,0,L,1151911521,1,120.20,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412179223,187892.00
10/01/2014 12:00,2,2.102,ACTIVE,214.64,345.66,60.022,1412179204,"274151322000085","019011112586793",29.86,19.80,0,328.82,378.12,63.5,59.4,0.429,274579.9,274579.9,1329,0,0,0,L,1151911521,1,121.10,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412179224,187893.00
10/01/2014 12:00,2,2.094,ACTIVE,214.87,357.98,60.022,1412179204,"274151322000087","019011112586793",28.98,27.00,0,328.52,376.62,61.5,57.4,0.415,260814.5,260814.5,1326,0,0,0,L,1151911521,1,120.88,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412179225,187894.00
10/01/2014 12:00,2,2.090,ACTIVE,214.64,357.68,60.028,1412179204,"274151322000088","019011112586793",29.30,20.70,0,327.02,377.82,62.0,57.9,0.415,266765.1,266765.1,1325,0,0,0,L,1151911521,1,120.88,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412179226,187895.00
10/01/2014 12:00,2,2.221,ACTIVE,215.09,359.48,60.028,1412179204,"274151322000095","019011112586793",30.10,20.30,0,328.22,377.52,67.7,63.4,0.460,284596.4,284596.4,1328,0,0,0,L,1151911521,1,120.88,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412179227,187896.00
10/01/2014 12:00,2,1.389,ACTIVE,216.00,444.54,60.012,1412179204,"274151322000068","019011112586793",40.81,23.00,0,405.47,465.89,58.0,54.1,0.384,205981.5,205981.5,1339,0,0,0,L,1151911521,1,121.10,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412179228,187897.00
10/01/2014 12:00,2,2.109,ACTIVE,214.87,356.48,60.028,1412179204,"274151322000054","019011112586793",29.62,21.30,0,326.72,378.12,63.2,59.1,0.433,271971.4,271971.4,1326,0,0,0,L,1151911521,1,120.65,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412179229,187898.00
10/01/2014 12:15,1,3.162,ACTIVE,208.5,329.53,60.00,1412180104,"040051121000097","019011112586793",27.24,18,0.391,289.26,449.43,85.7,81.3,0.412,91378,91393.699999988,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412180106,187899.00
10/01/2014 12:15,1,3.148,ACTIVE,208.9,317.29,60.00,1412180104,"040051121000095","019011112586793",24.71,18,0.349,287.18,447.06,77.4,72.7,0.372,81562.9,81576.8,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412180107,187900.00
10/01/2014 12:15,1,2.029,ACTIVE,209.0,318.99,60.00,1412180104,"033051125000132","019011112586793",36.40,18,0.331,288.86,448.85,73.5,69.1,0.356,79627.7,79640.5,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412180109,187901.00
10/01/2014 12:15,1,2.154,ACTIVE,208.7,342.15,60.00,1412180104,"033051125000135","019011112586793",26.96,19,0.353,287.49,451.40,57.8,59.3,0.384,77067.899999976,77080.599999964,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412180110,187902.00
10/01/2014 12:15,1,3.192,ACTIVE,208.6,314.46,60.00,1412180104,"040051121000116","019011112586793",26.87,17,0.389,288.78,448.64,85.3,80.8,0.410,89939.800000011,89955.200000011,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412180111,187903.00
10/01/2014 12:15,1,3.178,ACTIVE,209.1,314.84,60.00,1412180104,"040051121000068","019011112586793",24.75,17,0.357,290.57,449.19,78.2,74.5,0.382,82768.600000024,82782.300000012,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412180112,187904.00
10/01/2014 12:15,1,2.350,ACTIVE,208.5,341.08,59.96,1412180104,"033051125000118","019011112586793",40.56,18,0.438,289.97,448.82,94.8,91.1,0.458,102578.00000001,102594.2,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412180114,187905.00
10/01/2014 12:15,1,2.372,ACTIVE,208.7,333.21,60.00,1412180104,"033051125000150","019011112586793",40.32,18,0.440,290.84,449.03,95.1,91.8,0.457,101641.1,101657.2,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412180115,187906.00
10/01/2014 12:15,1,3.177,ACTIVE,208.9,331.90,60.00,1412180104,"040051121000185","019011112586793",26.71,18,0.384,288.71,449.06,84.4,80.0,0.407,92054.2,92069.5,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412180116,187907.00
10/01/2014 12:15,1,3.193,ACTIVE,208.4,341.61,59.96,1412180104,"040051121000195","019011112586793",26.74,18,0.389,289.37,448.66,84.9,80.9,0.407,90247.000000001,90261.400000037,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412180117,187908.00
10/01/2014 12:15,2,3.291,ACTIVE,215.77,357.08,59.975,1412180104,"274151322000083","019011112586793",29.80,23.30,0,329.13,385.33,99.3,93.9,0.389,274022.8,274022.8,1328,0,0,0,L,1151911521,1,120.88,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412180118,187909.00
10/01/2014 12:15,2,3.525,ACTIVE,217.13,352.87,59.980,1412180104,"274151322000076","019011112586793",30.20,24.30,0,328.82,387.74,107.7,102.0,0.424,287125.0,287125.0,1325,0,0,0,L,1151911521,1,121.78,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412180119,187910.00
10/01/2014 12:15,2,2.232,ACTIVE,216.22,435.23,59.980,1412180104,"274151322000094","019011112586793",40.22,24.50,0,398.56,465.89,90.9,85.8,0.345,207738.4,207738.4,1339,0,0,0,L,1151911521,1,120.88,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412180120,187911.00
10/01/2014 12:15,2,3.340,ACTIVE,216.00,353.47,59.980,1412180104,"274151322000052","019011112586793",29.68,24.50,0,327.92,385.63,100.4,94.9,0.384,275352.0,275352.0,1326,0,0,0,L,1151911521,1,120.88,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412180121,187912.00
10/01/2014 12:15,2,3.320,ACTIVE,216.00,356.18,59.980,1412180104,"274151322000085","019011112586793",29.96,23.00,0,330.63,382.03,100.7,95.2,0.367,274598.5,274598.5,1330,0,0,0,L,1151911521,1,121.78,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412180122,187913.00
10/01/2014 12:15,2,3.297,ACTIVE,216.45,348.36,59.980,1412180104,"274151322000087","019011112586793",28.92,31.00,0,326.42,381.42,96.5,91.3,0.358,260832.3,260832.3,1327,0,0,0,L,1151911521,1,121.78,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412180123,187914.00
10/01/2014 12:15,2,3.266,ACTIVE,216.00,357.08,59.990,1412180104,"274151322000088","019011112586793",29.78,23.30,0,328.22,382.03,98.4,93.0,0.362,266783.2,266783.2,1326,0,0,0,L,1151911521,1,122.01,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412180124,187915.00
10/01/2014 12:15,2,3.510,ACTIVE,215.77,350.17,59.959,1412180104,"274151322000095","019011112586793",29.94,24.30,0,328.22,387.74,106.4,100.8,0.402,284616.1,284616.1,1329,0,0,0,L,1151911521,1,121.78,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412180125,187916.00
10/01/2014 12:15,2,2.254,ACTIVE,216.90,436.43,59.980,1412180104,"274151322000068","019011112586793",40.43,25.30,0,400.96,474.60,92.5,87.3,0.336,205998.2,205998.2,1340,0,0,0,L,1151911521,1,121.78,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412180126,187917.00
10/01/2014 12:15,2,3.342,ACTIVE,216.00,355.88,59.980,1412180104,"274151322000054","019011112586793",29.64,25.30,0,328.82,381.73,100.2,94.8,0.376,271989.8,271989.8,1327,0,0,0,L,1151911521,1,121.33,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412180127,187918.00
10/01/2014 12:30,1,2.348,ACTIVE,208.1,338.86,60.00,1412181004,"040051121000097","019011112586793",26.61,19,0.368,288.96,443.68,62.1,45.6,0.437,91393.699999988,91413.100000024,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181006,187919.00
10/01/2014 12:30,1,2.337,ACTIVE,207.6,383.13,60.00,1412181004,"040051121000095","019011112586793",24.21,19,0.319,288.16,447.05,56.3,46.1,0.263,81576.8,81593.6,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181008,187920.00
10/01/2014 12:30,1,1.489,ALERT,208.3,379.70,60.00,1412181004,"033051125000132","019011112586793",35.09,19,0.310,292.67,446.15,52.0,53.1,0.264,79640.5,79656.8,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1412181009,187921.00
10/01/2014 12:30,1,1.480,ACTIVE,208.2,412.57,60.03,1412181004,"033051125000135","019011112586793",35.65,19,0.343,287.65,451.33,52.5,51.7,0.184,77080.599999964,77096.399999976,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181010,187922.00
10/01/2014 12:30,1,2.449,ACTIVE,207.8,402.18,60.00,1412181004,"040051121000116","019011112586793",24.13,18,0.300,285.69,448.72,58.8,50.8,0.111,89955.200000011,89974.200000011,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181012,187923.00
10/01/2014 12:30,1,2.307,ALERT,208.0,409.20,60.00,1412181004,"040051121000068","019011112586793",24.55,18,0.321,288.85,449.47,56.3,47.2,0.355,82782.300000012,82799.600000024,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1412181014,187924.00
10/01/2014 12:30,1,1.712,ACTIVE,207.8,316.92,60.00,1412181004,"033051125000118","019011112586793",40.22,19,0.316,303.21,355.36,68.5,65.5,0.340,102594.2,102615.60000004,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181015,187925.00
10/01/2014 12:30,1,1.722,ACTIVE,208.6,314.56,60.00,1412181004,"033051125000150","019011112586793",40.17,19,0.315,306.53,355.87,68.8,65.5,0.339,101657.2,101678.7,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181016,187926.00
10/01/2014 12:30,1,2.433,ACTIVE,208.0,349.14,60.00,1412181004,"040051121000185","019011112586793",23.59,19,0.345,289.67,449.04,57.1,50.6,0.231,92069.5,92087.9,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181018,187927.00
10/01/2014 12:30,1,2.440,ACTIVE,207.9,340.41,60.00,1412181004,"040051121000195","019011112586793",23.39,19,0.310,289.55,448.41,56.8,46.4,0.406,90261.400000037,90280.100000025,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181019,187928.00
10/01/2014 12:30,2,2.430,ACTIVE,215.09,364.59,59.990,1412181004,"274151322000083","019011112586793",29.32,24.80,0,329.13,378.12,72.2,67.7,0.517,274045.2,274045.2,1329,0,0,0,L,1151911521,1,120.42,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181020,187929.00
10/01/2014 12:30,2,2.564,ACTIVE,215.54,368.50,59.985,1412181004,"274151322000076","019011112586793",30.08,25.80,0,329.43,379.92,78.1,73.4,0.552,287149.3,287149.3,1326,0,0,0,L,1151911521,1,120.88,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181021,187930.00
10/01/2014 12:30,2,1.631,ACTIVE,215.77,436.73,59.990,1412181004,"274151322000094","019011112586793",39.62,25.50,0,403.07,464.08,65.6,61.4,0.455,207758.8,207758.8,1340,0,0,0,L,1151911521,1,120.42,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181022,187931.00
10/01/2014 12:30,2,2.432,ACTIVE,214.87,365.19,59.980,1412181004,"274151322000052","019011112586793",29.58,26.00,0,328.52,377.82,72.8,68.3,0.508,275374.6,275374.6,1327,0,0,0,L,1151911521,1,120.20,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181023,187932.00
10/01/2014 12:30,2,2.455,ACTIVE,215.32,365.49,59.985,1412181004,"274151322000085","019011112586793",29.38,23.80,0,328.82,378.72,73.0,68.6,0.495,274621.1,274621.1,1331,0,0,0,L,1151911521,1,121.33,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181024,187933.00
10/01/2014 12:30,2,2.424,ACTIVE,215.09,360.08,59.990,1412181004,"274151322000087","019011112586793",28.37,32.40,0,328.52,376.92,69.7,65.3,0.473,260854.0,260854.0,1328,0,0,0,L,1151911521,1,120.88,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181025,187934.00
10/01/2014 12:30,2,2.422,ACTIVE,215.09,360.08,59.985,1412181004,"274151322000088","019011112586793",28.94,24.30,0,329.73,377.82,71.0,66.6,0.477,266805.3,266805.3,1327,0,0,0,L,1151911521,1,121.33,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181026,187935.00
10/01/2014 12:30,2,2.551,ACTIVE,215.77,363.09,59.985,1412181004,"274151322000095","019011112586793",29.86,25.00,0,329.73,379.32,77.1,72.5,0.517,284640.0,284640.0,1330,0,0,0,L,1151911521,1,121.10,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181027,187936.00
10/01/2014 12:30,2,1.658,ACTIVE,215.54,428.31,59.985,1412181004,"274151322000068","019011112586793",39.76,26.80,0,403.37,472.80,66.4,62.1,0.433,206018.6,206018.6,1341,0,0,0,L,1151911521,1,121.10,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181028,187937.00
10/01/2014 12:30,2,2.455,ACTIVE,215.32,365.49,59.996,1412181004,"274151322000054","019011112586793",29.20,25.80,0,328.22,378.72,72.7,68.2,0.495,272012.3,272012.3,1328,0,0,0,L,1151911521,1,121.10,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181029,187938.00
10/01/2014 12:45,1,3.541,ACTIVE,208.8,340.84,60.03,1412181904,"040051121000097","019011112586793",26.92,20,0.436,288.03,448.69,94.8,90.8,0.453,91413.100000024,91433.400000036,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181907,187939.00
10/01/2014 12:45,1,3.510,ACTIVE,208.3,330.98,60.03,1412181904,"040051121000095","019011112586793",24.41,20,0.387,287.60,446.33,85.2,80.4,0.404,81593.6,81611.6,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181908,187940.00
10/01/2014 12:45,1,2.231,ACTIVE,208.7,315.82,60.03,1412181904,"033051125000132","019011112586793",36.35,19,0.367,290.31,447.17,80.7,76.3,0.388,79656.8,79673.8,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181909,187941.00
10/01/2014 12:45,1,2.242,ACTIVE,208.6,316.04,60.03,1412181904,"033051125000135","019011112586793",35.64,20,0.367,288.31,451.41,79.5,76.1,0.385,77096.399999976,77111.699999988,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181911,187942.00
10/01/2014 12:45,1,3.493,ACTIVE,208.6,314.82,60.00,1412181904,"040051121000116","019011112586793",26.86,18,0.426,285.29,449.52,93.3,88.6,0.446,89974.200000011,89993.800000011,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181912,187943.00
10/01/2014 12:45,1,3.508,ACTIVE,208.8,313.51,60.03,1412181904,"040051121000068","019011112586793",24.42,19,0.389,289.94,448.98,85.2,81.1,0.411,82799.600000024,82818,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181913,187944.00
10/01/2014 12:45,1,2.570,ACTIVE,208.2,324.93,60.00,1412181904,"033051125000118","019011112586793",40.28,20,0.477,305.49,374.43,103.0,99.1,0.490,102615.60000004,102638.30000003,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181914,187945.00
10/01/2014 12:45,1,2.564,ACTIVE,208.9,319.53,60.03,1412181904,"033051125000150","019011112586793",40.37,20,0.478,306.28,375.36,103.0,99.5,0.492,101678.7,101701.6,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181916,187946.00
10/01/2014 12:45,1,3.466,ACTIVE,209.0,343.39,60.00,1412181904,"040051121000185","019011112586793",26.43,20,0.417,289.10,449.60,91.1,86.8,0.436,92087.9,92107.2,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181917,187947.00
10/01/2014 12:45,1,3.464,ACTIVE,209.0,344.52,60.03,1412181904,"040051121000195","019011112586793",26.52,20,0.419,291.39,448.40,91.4,87.5,0.440,90280.100000025,90300.000000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181918,187948.00
10/01/2014 12:45,2,3.721,ACTIVE,215.77,348.66,60.038,1412181904,"274151322000083","019011112586793",29.12,27.80,0,332.73,390.44,109.8,104.1,0.438,274068.6,274068.6,1330,0,0,0,L,1151911521,1,121.10,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181919,187949.00
10/01/2014 12:45,2,3.922,ACTIVE,216.45,358.88,60.028,1412181904,"274151322000076","019011112586793",29.96,28.80,0,333.93,398.86,118.9,112.8,0.464,287174.7,287174.7,1327,0,0,0,L,1151911521,1,121.33,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181920,187950.00
10/01/2014 12:45,2,2.518,ACTIVE,216.22,421.40,60.017,1412181904,"274151322000094","019011112586793",39.60,29.80,0,401.56,467.39,101.5,96.0,0.380,207780.2,207780.2,1341,0,0,0,L,1151911521,1,120.88,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181921,187951.00
10/01/2014 12:45,2,3.723,ACTIVE,215.77,344.45,60.022,1412181904,"274151322000052","019011112586793",29.38,29.30,0,333.03,391.04,110.8,105.0,0.420,275398.2,275398.2,1328,0,0,0,L,1151911521,1,120.88,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181922,187952.00
10/01/2014 12:45,2,3.740,ACTIVE,216.22,351.67,60.017,1412181904,"274151322000085","019011112586793",29.36,26.50,0,333.63,394.35,111.1,105.3,0.424,274644.8,274644.8,1332,0,0,0,L,1151911521,1,122.01,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181923,187953.00
10/01/2014 12:45,2,3.688,ACTIVE,216.22,345.96,60.012,1412181904,"274151322000087","019011112586793",28.37,36.50,0,333.03,390.44,105.9,100.3,0.393,260876.6,260876.6,1329,0,0,0,L,1151911521,1,121.33,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181924,187954.00
10/01/2014 12:45,2,3.646,ACTIVE,215.77,352.87,59.990,1412181904,"274151322000088","019011112586793",29.42,28.00,0,333.03,392.25,108.7,103.0,0.402,266828.5,266828.5,1328,0,0,0,L,1151911521,1,121.78,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181925,187955.00
10/01/2014 12:45,2,3.896,ACTIVE,215.77,349.56,60.038,1412181904,"274151322000095","019011112586793",29.86,28.80,0,332.13,394.05,117.8,111.8,0.451,284665.2,284665.2,1331,0,0,0,L,1151911521,1,121.55,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181926,187956.00
10/01/2014 12:45,2,2.469,ACTIVE,216.90,440.64,60.017,1412181904,"274151322000068","019011112586793",40.67,31.30,0,409.08,471.90,102.3,96.8,0.371,206040.0,206040.0,1342,0,0,0,L,1151911521,1,121.78,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181927,187957.00
10/01/2014 12:45,2,3.705,ACTIVE,215.77,344.76,60.012,1412181904,"274151322000054","019011112586793",29.48,28.80,0,333.03,393.75,110.5,104.7,0.424,272035.9,272035.9,1329,0,0,0,L,1151911521,1,121.33,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412181928,187958.00
10/01/2014 13:00,1,3.019,ACTIVE,207.9,336.30,60.03,1412182804,"040051121000097","019011112586793",26.27,22,0.362,296.11,390.31,78.9,75.2,0.385,91433.400000036,91462.699999988,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412182807,187959.00
10/01/2014 13:00,1,3.037,ACTIVE,208.0,326.41,60.03,1412182804,"040051121000095","019011112586793",23.94,22,0.326,301.70,386.10,72.3,67.5,0.350,81611.6,81638.2,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412182809,187960.00
10/01/2014 13:00,1,1.955,ACTIVE,208.0,319.48,60.00,1412182804,"033051125000132","019011112586793",35.64,21,0.314,290.41,446.10,69.3,65.3,0.339,79673.8,79699.3,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412182810,187961.00
10/01/2014 13:00,1,2.121,ACTIVE,208.2,409.55,60.00,1412182804,"033051125000135","019011112586793",27.21,22,0.328,288.16,451.08,57.4,51.2,0.097,77111.699999988,77137.099999964,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412182811,187962.00
10/01/2014 13:00,1,3.169,ACTIVE,207.6,315.13,60.03,1412182804,"040051121000116","019011112586793",26.37,20,0.379,296.76,388.68,83.1,78.5,0.403,89993.800000011,90022.700000011,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412182812,187963.00
10/01/2014 13:00,1,3.269,ACTIVE,208.3,314.81,60.03,1412182804,"040051121000068","019011112586793",23.95,21,0.356,300.98,387.49,77.9,73.8,0.382,82818,82845.100000024,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412182814,187964.00
10/01/2014 13:00,1,2.439,ALERT,207.9,337.84,60.03,1412182804,"033051125000118","019011112586793",39.63,22,0.446,295.67,412.29,96.1,92.4,0.463,102638.30000003,102670.20000001,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1412182815,187965.00
10/01/2014 13:00,1,2.514,ACTIVE,208.6,318.08,60.03,1412182804,"033051125000150","019011112586793",39.51,22,0.457,299.58,412.75,98.8,95.1,0.474,101701.6,101733.5,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412182817,187966.00
10/01/2014 13:00,1,3.457,ACTIVE,208.5,331.89,60.03,1412182804,"040051121000185","019011112586793",26.13,22,0.411,295.67,389.89,89.9,85.5,0.431,92107.2,92136.2,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412182818,187967.00
10/01/2014 13:00,1,3.691,ACTIVE,208.3,343.21,60.03,1412182804,"040051121000195","019011112586793",25.87,22,0.436,295.51,389.97,95.0,90.4,0.454,90300.000000001,90329.199999989,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412182819,187968.00
10/01/2014 13:00,2,3.107,ACTIVE,214.64,352.87,59.996,1412182804,"274151322000083","019011112586793",28.63,31.50,0,330.03,408.18,90.1,85.1,0.354,274102.7,274102.7,1331,0,0,0,L,1151911521,1,120.42,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412182820,187969.00
10/01/2014 13:00,2,3.279,ACTIVE,215.77,342.65,60.006,1412182804,"274151322000076","019011112586793",29.46,32.00,0,332.73,412.68,97.9,92.5,0.384,287211.3,287211.3,1328,0,0,0,L,1151911521,1,120.65,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412182821,187970.00
10/01/2014 13:00,2,0.240,ALERT,215.09,471.90,60.017,1412182804,"274151322000094","019011112586793",45.24,28.80,0,299.97,524.50,11.3,9.0,0.057,207800.8,207800.8,1342,0,0,0,L,1151911521,1,120.20,124.49,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412182823,187971.00
10/01/2014 13:00,2,3.154,ACTIVE,214.87,351.37,60.012,1412182804,"274151322000052","019011112586793",28.55,32.60,0,330.93,407.57,91.2,86.1,0.345,275432.6,275432.6,1329,0,0,0,L,1151911521,1,119.97,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412182824,187972.00
10/01/2014 13:00,2,3.143,ALERT,215.09,351.97,60.012,1412182804,"274151322000085","019011112586793",28.94,29.80,0,300.57,517.88,92.1,87.0,0.345,274679.3,274679.3,1333,0,0,0,L,1151911521,1,121.33,123.81,0400,24,0,0,0,0,0,0,230,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412182826,187973.00
10/01/2014 13:00,2,3.105,ACTIVE,215.09,340.25,60.017,1412182804,"274151322000087","019011112586793",27.35,40.60,0,332.13,408.18,85.9,81.0,0.323,260909.6,260909.6,1330,0,0,0,L,1151911521,1,120.65,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412182827,187974.00
10/01/2014 13:00,2,3.105,ALERT,214.64,352.87,60.012,1412182804,"274151322000088","019011112586793",28.51,29.80,0,300.87,531.71,89.6,84.6,0.336,266862.2,266862.2,1329,0,0,0,L,1151911521,1,121.10,124.04,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412182829,187975.00
10/01/2014 13:00,2,3.266,ACTIVE,214.64,351.97,60.012,1412182804,"274151322000095","019011112586793",29.14,31.80,0,329.13,410.58,96.3,91.1,0.362,284701.5,284701.5,1332,0,0,0,L,1151911521,1,120.65,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412182830,187976.00
10/01/2014 13:00,2,0.254,ALERT,215.77,473.70,60.012,1412182804,"274151322000068","019011112586793",45.42,29.50,0,299.97,538.02,11.6,9.3,0.049,206060.7,206060.7,1343,0,0,0,L,1151911521,1,121.10,124.49,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,1,1,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412182831,187977.00
10/01/2014 13:00,2,3.141,ACTIVE,214.87,345.06,60.012,1412182804,"274151322000054","019011112586793",28.59,32.40,0,330.63,409.08,90.9,85.8,0.345,272070.4,272070.4,1330,0,0,0,L,1151911521,1,120.88,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412182832,187978.00
10/01/2014 13:15,1,3.633,ACTIVE,208.9,320.33,60.03,1412183704,"040051121000097","019011112586793",26.80,23,0.446,293.75,412.83,96.9,92.8,0.462,91462.699999988,91488.199999988,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412183707,187979.00
10/01/2014 13:15,1,3.594,ACTIVE,208.2,316.75,60.00,1412183704,"040051121000095","019011112586793",24.36,23,0.397,300.63,388.80,87.1,82.3,0.411,81638.2,81661.2,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412183708,187980.00
10/01/2014 13:15,1,2.306,ACTIVE,209.1,314.19,60.03,1412183704,"033051125000132","019011112586793",35.88,22,0.374,306.01,382.99,82.3,77.8,0.395,79699.3,79721.2,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412183709,187981.00
10/01/2014 13:15,1,2.308,ACTIVE,208.9,314.40,60.00,1412183704,"033051125000135","019011112586793",35.41,23,0.374,287.47,449.56,81.3,77.8,0.396,77137.099999964,77158.799999952,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412183711,187982.00
10/01/2014 13:15,1,3.600,ACTIVE,207.9,312.55,60.03,1412183704,"040051121000116","019011112586793",26.74,20,0.440,295.76,391.83,95.8,91.0,0.455,90022.700000011,90048.000000011,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412183712,187983.00
10/01/2014 13:15,1,3.652,ACTIVE,209.0,321.56,60.00,1412183704,"040051121000068","019011112586793",24.28,22,0.404,299.01,389.51,88.2,84.2,0.424,82845.100000024,82868.5,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412183713,187984.00
10/01/2014 13:15,1,2.674,ACTIVE,207.9,326.04,60.03,1412183704,"033051125000118","019011112586793",40.07,22,0.496,303.02,414.53,106.6,102.5,0.508,102670.20000001,102698.40000006,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412183715,187985.00
10/01/2014 13:15,1,2.668,ACTIVE,208.9,326.06,60.03,1412183704,"033051125000150","019011112586793",40.28,22,0.497,304.24,416.81,106.9,103.1,0.508,101733.5,101761.7,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412183716,187986.00
10/01/2014 13:15,1,3.616,ACTIVE,208.6,314.60,60.03,1412183704,"040051121000185","019011112586793",26.34,22,0.434,296.13,390.72,94.7,90.4,0.454,92136.2,92161.2,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412183717,187987.00
10/01/2014 13:15,1,3.691,ACTIVE,208.1,334.80,60.03,1412183704,"040051121000195","019011112586793",26.07,23,0.440,293.98,395.43,95.7,91.5,0.458,90329.199999989,90354.400000037,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412183718,187988.00
10/01/2014 13:15,2,3.795,ACTIVE,215.54,343.55,60.001,1412183704,"274151322000083","019011112586793",29.06,32.80,0,322.81,401.86,111.7,105.9,0.442,274132.0,274132.0,1332,0,0,0,L,1151911521,1,120.88,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412183719,187989.00
10/01/2014 13:15,2,4.004,ALERT,216.22,351.67,60.006,1412183704,"274151322000076","019011112586793",29.88,33.00,0,301.17,524.20,121.0,114.9,0.473,287242.6,287242.6,1329,0,0,0,L,1151911521,1,121.33,124.72,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412183721,187990.00
