ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2014 13:15,2,2.543,ALERT,215.32,421.70,60.001,1412183704,"274151322000094","019011112586793",39.48,31.50,0,384.73,518.49,101.7,96.3,0.393,207816.6,207816.6,1344,0,0,0,L,1151911521,1,120.65,124.49,0001,27,0,0,0,0,0,0,246,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412183723,187991.00
10/01/2014 13:15,2,3.801,ALERT,215.54,345.06,60.006,1412183704,"274151322000052","019011112586793",29.30,33.30,0,300.87,524.80,112.8,107.0,0.433,275461.8,275461.8,1330,0,0,0,L,1151911521,1,120.88,124.27,0400,25,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412183725,187992.00
10/01/2014 13:15,2,3.801,ALERT,215.77,351.37,60.006,1412183704,"274151322000085","019011112586793",29.40,29.50,0,301.17,516.98,113.2,107.4,0.433,274708.7,274708.7,1335,0,0,0,L,1151911521,1,121.78,124.04,0400,24,0,0,0,0,0,0,202,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412183727,187993.00
10/01/2014 13:15,2,3.779,ACTIVE,215.77,345.36,60.001,1412183704,"274151322000087","019011112586793",27.77,43.20,0,321.61,402.16,106.3,100.7,0.402,260937.5,260937.5,1331,0,0,0,L,1151911521,1,121.33,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412183728,187994.00
10/01/2014 13:15,2,3.775,ACTIVE,215.32,348.66,60.028,1412183704,"274151322000088","019011112586793",28.96,30.80,0,322.81,402.46,110.7,104.9,0.415,266891.4,266891.4,1331,0,0,0,L,1151911521,1,121.55,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412183729,187995.00
10/01/2014 13:15,2,3.998,ALERT,215.54,355.58,60.001,1412183704,"274151322000095","019011112586793",29.50,32.60,0,301.77,522.69,119.4,113.4,0.451,284732.4,284732.4,1333,0,0,0,L,1151911521,1,121.10,124.04,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412183730,187996.00
10/01/2014 13:15,2,2.443,ALERT,216.45,433.12,60.006,1412183704,"274151322000068","019011112586793",40.89,32.40,0,385.03,520.29,101.0,95.6,0.376,206076.0,206076.0,1345,0,0,0,L,1151911521,1,121.55,124.72,0001,29,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412183733,187997.00
10/01/2014 13:15,2,3.807,ACTIVE,215.32,353.77,60.006,1412183704,"274151322000054","019011112586793",29.14,33.50,0,320.11,404.27,112.2,106.4,0.429,272099.8,272099.8,1331,0,0,0,L,1151911521,1,121.33,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412183734,187998.00
10/01/2014 13:30,1,7.403,ACTIVE,211.6,325.93,60.03,1412184604,"040051121000097","019011112586793",27.45,23,0.926,297.44,398.23,202.2,194.6,0.908,91488.199999988,91515.100000024,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412184606,187999.00
10/01/2014 13:30,1,7.357,ACTIVE,210.3,320.87,60.00,1412184604,"040051121000095","019011112586793",23.34,24,0.800,302.00,388.07,170.9,167.3,0.775,81661.2,81686.2,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412184608,188000.00
10/01/2014 13:30,1,3.568,ACTIVE,210.3,340.90,60.03,1412184604,"033051125000132","019011112586793",34.87,23,0.566,304.51,384.26,123.8,118.4,0.573,79721.2,79745.2,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412184609,188001.00
10/01/2014 13:30,1,3.700,ACTIVE,210.7,354.84,60.00,1412184604,"033051125000135","019011112586793",36.16,24,0.615,305.47,384.52,133.1,128.8,0.613,77158.799999952,77182.799999952,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412184610,188002.00
10/01/2014 13:30,1,6.644,ACTIVE,210.2,360.92,60.03,1412184604,"040051121000116","019011112586793",27.20,22,0.824,296.67,393.40,179.9,171.8,0.817,90048.000000011,90074.800000011,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412184612,188003.00
10/01/2014 13:30,1,8.640,ACTIVE,211.8,377.79,60.00,1412184604,"040051121000068","019011112586793",23.33,23,0.923,300.07,388.13,200.6,194.0,0.904,82868.5,82893.800000012,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412184613,188004.00
10/01/2014 13:30,1,4.541,ACTIVE,211.0,397.19,60.00,1412184604,"033051125000118","019011112586793",44.41,23,0.927,302.59,417.73,200.7,193.6,0.896,102698.40000006,102727.50000002,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412184614,188005.00
10/01/2014 13:30,1,4.611,ACTIVE,211.3,381.93,60.00,1412184604,"033051125000150","019011112586793",43.53,23,0.915,293.44,436.38,199.7,191.9,0.885,101761.7,101791.1,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412184615,188006.00
10/01/2014 13:30,1,6.888,ALERT,211.3,318.37,60.00,1412184604,"040051121000185","019011112586793",26.18,23,0.827,296.74,395.87,179.4,173.6,0.810,92161.2,92188,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1412184617,188007.00
10/01/2014 13:30,1,6.039,ACTIVE,210.0,353.11,60.00,1412184604,"040051121000195","019011112586793",26.14,24,0.723,296.28,395.65,157.1,151.2,0.717,90354.400000037,90381.199999989,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412184618,188008.00
10/01/2014 13:30,2,8.350,ACTIVE,218.03,372.41,60.006,1412184604,"274151322000083","019011112586793",29.82,36.30,0,326.72,407.87,252.3,241.6,0.994,274163.8,274163.8,1333,0,0,0,L,1151911521,1,122.01,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412184619,188009.00
10/01/2014 13:30,2,7.762,ALERT,219.39,374.81,60.006,1412184604,"274151322000076","019011112586793",32.24,35.80,0,298.77,524.80,253.0,242.3,0.972,287275.8,287275.8,1331,0,0,0,L,1151911521,1,122.91,126.07,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412184621,188010.00
10/01/2014 13:30,2,0.258,ALERT,218.48,492.34,60.001,1412184604,"274151322000094","019011112586793",47.23,31.00,0,299.97,527.20,12.5,10.2,0.066,207837.6,207837.6,1346,0,0,0,L,1151911521,1,122.01,126.07,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412184623,188011.00
10/01/2014 13:30,2,8.248,ALERT,218.48,383.83,60.006,1412184604,"274151322000052","019011112586793",30.45,36.50,0,300.57,520.29,254.3,243.5,0.968,275493.5,275493.5,1332,0,0,0,L,1151911521,1,122.01,125.85,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412184625,188012.00
10/01/2014 13:30,2,8.145,ACTIVE,218.93,382.93,60.038,1412184604,"274151322000085","019011112586793",30.85,32.80,0,329.13,411.78,253.8,243.0,0.941,274741.2,274741.2,1337,0,0,0,L,1151911521,1,123.14,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412184626,188013.00
10/01/2014 13:30,2,8.996,ACTIVE,218.48,381.42,60.012,1412184604,"274151322000087","019011112586793",27.49,49.30,0,325.52,408.18,250.1,239.5,0.937,260968.5,260968.5,1332,0,0,0,L,1151911521,1,122.68,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412184627,188014.00
10/01/2014 13:30,2,8.275,ALERT,218.48,355.28,60.006,1412184604,"274151322000088","019011112586793",30.38,33.30,0,299.97,528.10,254.5,243.7,0.941,266922.6,266922.6,1332,0,0,0,L,1151911521,1,122.91,125.62,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412184628,188015.00
10/01/2014 13:30,2,7.959,ALERT,218.48,355.88,60.012,1412184604,"274151322000095","019011112586793",31.59,35.80,0,299.97,526.60,253.8,243.0,0.941,284764.9,284764.9,1335,0,0,0,L,1151911521,1,122.68,125.40,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412184630,188016.00
10/01/2014 13:30,2,0.264,ALERT,219.39,493.84,60.012,1412184604,"274151322000068","019011112586793",47.49,31.30,0,300.27,527.20,12.7,10.3,0.057,206097.0,206097.0,1347,0,0,0,L,1151911521,1,122.91,125.85,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412184632,188017.00
10/01/2014 13:30,2,8.221,ALERT,218.71,358.88,60.001,1412184604,"274151322000054","019011112586793",30.59,36.80,0,300.27,524.20,254.1,243.3,0.955,272131.7,272131.7,1332,0,0,0,L,1151911521,1,122.68,125.40,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412184634,188018.00
10/01/2014 13:45,1,7.304,ACTIVE,211.7,317.75,60.00,1412185504,"040051121000097","019011112586793",27.95,25,0.930,296.73,391.28,203.1,195.4,0.907,91515.100000024,91550.400000036,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412185506,188019.00
10/01/2014 13:45,1,8.365,ACTIVE,211.1,314.81,60.00,1412185504,"040051121000095","019011112586793",23.02,26,0.882,289.00,446.69,191.6,185.2,0.859,81686.2,81719.5,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412185507,188020.00
10/01/2014 13:45,1,5.425,ACTIVE,211.7,321.50,60.00,1412185504,"033051125000132","019011112586793",34.57,24,0.849,291.84,445.01,186.6,178.9,0.835,79745.2,79777.3,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412185509,188021.00
10/01/2014 13:45,1,5.353,ACTIVE,211.9,323.45,60.03,1412185504,"033051125000135","019011112586793",34.34,25,0.842,290.52,450.97,182.9,177.3,0.824,77182.799999952,77214.799999952,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412185510,188022.00
10/01/2014 13:45,1,7.440,ACTIVE,210.3,315.37,60.00,1412185504,"040051121000116","019011112586793",27.45,23,0.940,297.80,390.52,203.2,196.1,0.916,90074.800000011,90109.700000011,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412185511,188023.00
10/01/2014 13:45,1,8.486,ACTIVE,211.4,316.44,60.03,1412185504,"040051121000068","019011112586793",23.09,24,0.892,290.04,448.02,195.0,187.7,0.877,82893.800000012,82927.699999988,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412185512,188024.00
10/01/2014 13:45,1,4.637,ACTIVE,210.9,347.24,60.00,1412185504,"033051125000118","019011112586793",43.82,24,0.933,293.94,428.58,202.1,195.4,0.900,102727.50000002,102764.60000004,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412185514,188025.00
10/01/2014 13:45,1,4.631,ACTIVE,211.1,320.62,60.03,1412185504,"033051125000150","019011112586793",43.99,24,0.926,304.91,413.60,202.6,194.2,0.916,101791.1,101828.2,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412185515,188026.00
10/01/2014 13:45,1,9.001,ACTIVE,211.7,347.43,60.03,1412185504,"040051121000185","019011112586793",22.67,25,0.931,294.78,391.62,203.0,195.7,0.909,92188,92223.2,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412185516,188027.00
10/01/2014 13:45,1,7.362,ACTIVE,210.8,352.70,60.03,1412185504,"040051121000195","019011112586793",27.69,25,0.932,296.58,389.44,202.8,194.8,0.915,90381.199999989,90416.500000001,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412185518,188028.00
10/01/2014 13:45,2,8.713,ACTIVE,218.48,386.53,59.985,1412185504,"274151322000083","019011112586793",27.99,38.80,0,330.63,408.18,246.9,236.4,0.959,274205.9,274205.9,1334,0,0,0,L,1151911521,1,122.46,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412185519,188029.00
10/01/2014 13:45,2,8.111,ACTIVE,219.84,374.21,60.001,1412185504,"274151322000076","019011112586793",30.95,38.40,0,332.13,414.19,254.4,243.6,0.977,287319.8,287319.8,1333,0,0,0,L,1151911521,1,122.91,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412185519,188030.00
10/01/2014 13:45,2,5.916,ALERT,218.93,435.83,59.990,1412185504,"274151322000094","019011112586793",38.84,33.50,0,302.98,526.90,232.7,222.6,0.893,207850.1,207850.1,1348,0,0,0,L,1151911521,1,122.23,126.07,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412185521,188031.00
10/01/2014 13:45,2,8.709,ACTIVE,219.39,377.82,59.996,1412185504,"274151322000052","019011112586793",28.27,40.20,0,331.53,408.78,249.3,238.7,0.946,275535.8,275535.8,1334,0,0,0,L,1151911521,1,122.23,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412185522,188032.00
10/01/2014 13:45,2,8.729,ACTIVE,219.39,382.63,59.990,1412185504,"274151322000085","019011112586793",28.51,35.40,0,331.23,409.68,251.9,241.2,0.915,274783.9,274783.9,1338,0,0,0,L,1151911521,1,123.36,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412185523,188033.00
10/01/2014 13:45,2,8.760,ACTIVE,218.93,368.80,59.990,1412185504,"274151322000087","019011112586793",26.16,53.00,0,329.43,408.48,232.0,222.0,0.866,261009.0,261009.0,1333,0,0,0,L,1151911521,1,122.91,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412185524,188034.00
10/01/2014 13:45,2,8.680,ACTIVE,218.93,385.63,59.990,1412185504,"274151322000088","019011112586793",28.03,35.20,0,330.93,408.18,246.4,235.9,0.910,266964.7,266964.7,1334,0,0,0,L,1151911521,1,123.36,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412185525,188035.00
10/01/2014 13:45,2,8.275,ACTIVE,218.71,383.83,59.969,1412185504,"274151322000095","019011112586793",30.43,39.80,0,327.92,408.78,255.2,244.4,0.955,284808.6,284808.6,1337,0,0,0,L,1151911521,1,123.14,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412185526,188036.00
10/01/2014 13:45,2,5.844,ALERT,220.06,445.15,59.996,1412185504,"274151322000068","019011112586793",39.20,30.00,0,302.98,526.30,232.4,222.4,0.866,206109.9,206109.9,1349,0,0,0,L,1151911521,1,123.14,126.30,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412185528,188037.00
10/01/2014 13:45,2,8.857,ACTIVE,218.93,388.94,59.990,1412185504,"274151322000054","019011112586793",27.77,39.50,0,329.43,409.38,248.9,238.3,0.928,272174.2,272174.2,1334,0,0,0,L,1151911521,1,122.91,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412185529,188038.00
10/01/2014 14:00,1,7.165,ACTIVE,212.3,325.60,60.03,1412186403,"040051121000097","019011112586793",26.44,25,0.863,292.96,388.88,188.5,182.0,0.844,91550.400000036,91585.900000036,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412186406,188039.00
10/01/2014 14:00,1,7.172,ACTIVE,212.0,315.11,60.03,1412186403,"040051121000095","019011112586793",23.60,25,0.774,286.95,447.47,168.5,162.9,0.761,81719.5,81751.5,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412186407,188040.00
10/01/2014 14:00,1,4.727,ACTIVE,211.8,319.50,60.03,1412186403,"033051125000132","019011112586793",35.05,24,0.750,291.20,445.82,164.8,157.9,0.745,79777.3,79808.2,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412186408,188041.00
10/01/2014 14:00,1,4.683,ACTIVE,212.0,320.25,60.03,1412186403,"033051125000135","019011112586793",35.17,25,0.754,288.98,451.15,163.9,158.9,0.743,77214.799999952,77245.5,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412186410,188042.00
10/01/2014 14:00,1,7.142,ACTIVE,211.1,311.98,60.03,1412186403,"040051121000116","019011112586793",26.46,22,0.865,290.31,384.55,188.0,181.2,0.850,90109.700000011,90144.400000011,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412186411,188043.00
10/01/2014 14:00,1,7.644,ACTIVE,212.4,317.26,60.00,1412186403,"040051121000068","019011112586793",23.64,24,0.825,287.07,448.22,179.8,174.1,0.807,82927.699999988,82960.5,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412186412,188044.00
10/01/2014 14:00,1,4.709,ACTIVE,211.2,325.81,60.03,1412186403,"033051125000118","019011112586793",43.37,24,0.936,301.55,407.38,203.2,196.1,0.917,102764.60000004,102802.00000002,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412186413,188045.00
10/01/2014 14:00,1,4.648,ACTIVE,211.7,344.33,60.03,1412186403,"033051125000150","019011112586793",43.71,25,0.936,295.05,406.42,202.1,196.8,0.903,101828.2,101865.8,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412186415,188046.00
10/01/2014 14:00,1,7.791,ACTIVE,212.4,346.45,60.00,1412186403,"040051121000185","019011112586793",26.01,25,0.923,292.26,388.07,201.7,194.9,0.899,92223.2,92258.5,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412186416,188047.00
10/01/2014 14:00,1,7.639,ACTIVE,211.8,342.54,60.03,1412186403,"040051121000195","019011112586793",26.72,25,0.929,292.03,386.90,203.1,195.5,0.908,90416.500000001,90451.800000013,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412186417,188048.00
10/01/2014 14:00,2,7.418,ACTIVE,218.48,356.48,60.017,1412186403,"274151322000083","019011112586793",28.57,39.00,0,323.41,410.58,214.5,205.1,0.844,274247.2,274247.2,1335,0,0,0,L,1151911521,1,122.46,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412186418,188049.00
10/01/2014 14:00,2,7.855,ACTIVE,219.84,359.18,60.012,1412186403,"274151322000076","019011112586793",29.30,37.80,0,327.32,413.29,232.8,222.8,0.893,287363.8,287363.8,1334,0,0,0,L,1151911521,1,123.14,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412186419,188050.00
10/01/2014 14:00,2,4.898,ACTIVE,219.39,434.33,60.017,1412186403,"274151322000094","019011112586793",40.31,35.80,0,381.42,475.80,199.1,190.2,0.765,207888.5,207888.5,1350,0,0,0,L,1151911521,1,122.68,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412186420,188051.00
10/01/2014 14:00,2,7.471,ACTIVE,219.39,359.18,60.001,1412186403,"274151322000052","019011112586793",28.53,39.30,0,319.81,410.28,215.7,206.3,0.826,275577.5,275577.5,1335,0,0,0,L,1151911521,1,122.68,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412186421,188052.00
10/01/2014 14:00,2,7.498,ACTIVE,219.16,358.58,60.012,1412186403,"274151322000085","019011112586793",28.88,34.80,0,324.32,414.79,218.9,209.4,0.818,274826.0,274826.0,1339,0,0,0,L,1151911521,1,123.14,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412186422,188053.00
10/01/2014 14:00,2,7.451,ACTIVE,218.93,374.51,60.017,1412186403,"274151322000087","019011112586793",26.80,54.30,0,324.62,407.57,202.2,193.3,0.756,261047.8,261047.8,1334,0,0,0,L,1151911521,1,122.91,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412186423,188054.00
10/01/2014 14:00,2,7.420,ACTIVE,218.93,358.58,60.006,1412186403,"274151322000088","019011112586793",28.49,35.40,0,318.61,412.08,214.1,204.7,0.787,267005.9,267005.9,1335,0,0,0,L,1151911521,1,123.36,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412186424,188055.00
10/01/2014 14:00,2,7.859,ACTIVE,218.93,362.19,60.006,1412186403,"274151322000095","019011112586793",29.02,39.00,0,324.92,409.98,230.8,220.9,0.857,284852.3,284852.3,1338,0,0,0,L,1151911521,1,122.91,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412186425,188056.00
10/01/2014 14:00,2,4.914,ACTIVE,220.29,444.24,60.012,1412186403,"274151322000068","019011112586793",40.53,35.40,0,392.55,479.11,202.5,193.5,0.765,206148.6,206148.6,1351,0,0,0,L,1151911521,1,123.36,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412186426,188057.00
10/01/2014 14:00,2,7.486,ACTIVE,219.16,355.88,60.017,1412186403,"274151322000054","019011112586793",28.57,39.30,0,323.41,411.18,216.6,207.2,0.813,272215.9,272215.9,1335,0,0,0,L,1151911521,1,123.14,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412186427,188058.00
10/01/2014 14:15,1,7.358,ACTIVE,212.4,367.97,60.00,1412187305,"040051121000097","019011112586793",25.68,27,0.859,304.68,386.45,188.0,181.6,0.840,91585.900000036,91632,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412187307,188059.00
10/01/2014 14:15,1,7.355,ACTIVE,211.5,319.81,59.96,1412187305,"040051121000095","019011112586793",22.94,28,0.770,307.05,379.35,167.9,161.7,0.759,81751.5,81792.6,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412187308,188060.00
10/01/2014 14:15,1,4.754,ACTIVE,212.2,333.44,60.00,1412187305,"033051125000132","019011112586793",34.42,26,0.739,307.17,377.48,162.8,156.0,0.736,79808.2,79847.7,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412187309,188061.00
10/01/2014 14:15,1,4.760,ACTIVE,212.4,346.03,60.00,1412187305,"033051125000135","019011112586793",33.81,27,0.737,307.56,377.34,160.1,155.7,0.724,77245.5,77284.699999988,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412187311,188062.00
10/01/2014 14:15,1,7.071,ACTIVE,211.3,348.90,60.00,1412187305,"040051121000116","019011112586793",25.97,24,0.839,304.99,383.07,182.7,176.3,0.825,90144.400000011,90188.700000011,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412187312,188063.00
10/01/2014 14:15,1,7.528,ACTIVE,212.4,362.23,59.96,1412187305,"040051121000068","019011112586793",22.88,26,0.784,306.55,381.58,171.4,166.1,0.776,82960.5,83002.300000012,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412187313,188064.00
10/01/2014 14:15,1,5.711,ACTIVE,211.6,365.44,60.00,1412187305,"033051125000118","019011112586793",35.73,27,0.931,303.14,395.95,203.1,195.7,0.915,102802.00000002,102849.90000006,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412187315,188065.00
10/01/2014 14:15,1,4.873,ACTIVE,211.7,357.55,60.00,1412187305,"033051125000150","019011112586793",41.90,27,0.934,303.32,398.78,203.2,196.5,0.910,101865.8,101913.9,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412187316,188066.00
10/01/2014 14:15,1,7.509,ACTIVE,212.2,348.61,60.00,1412187305,"040051121000185","019011112586793",25.48,27,0.869,305.73,385.80,190.4,183.5,0.853,92258.5,92304.6,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412187318,188067.00
10/01/2014 14:15,1,7.638,ACTIVE,211.1,331.07,60.00,1412187305,"040051121000195","019011112586793",25.38,27,0.878,303.96,384.56,192.9,184.5,0.866,90451.800000013,90498.000000001,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412187319,188068.00
10/01/2014 14:15,2,7.570,ACTIVE,219.39,381.73,59.969,1412187305,"274151322000083","019011112586793",27.99,42.00,0,334.84,406.37,214.4,205.0,0.844,274299.9,274299.9,1336,0,0,0,L,1151911521,1,122.91,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412187320,188069.00
10/01/2014 14:15,2,7.980,ACTIVE,220.29,373.91,59.980,1412187305,"274151322000076","019011112586793",28.67,42.50,0,334.24,406.67,231.4,221.4,0.893,287420.5,287420.5,1335,0,0,0,L,1151911521,1,123.59,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412187321,188070.00
10/01/2014 14:15,2,5.074,ACTIVE,219.84,442.44,59.975,1412187305,"274151322000094","019011112586793",39.14,39.30,0,393.15,470.69,202.0,193.1,0.778,207937.9,207937.9,1351,0,0,0,L,1151911521,1,123.14,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412187322,188071.00
10/01/2014 14:15,2,7.557,ACTIVE,219.84,382.63,59.959,1412187305,"274151322000052","019011112586793",28.05,43.00,0,333.93,406.07,214.5,205.1,0.800,275630.4,275630.4,1336,0,0,0,L,1151911521,1,123.14,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412187323,188072.00
10/01/2014 14:15,2,7.729,ACTIVE,219.84,357.98,59.953,1412187305,"274151322000085","019011112586793",27.85,38.60,0,333.93,406.67,217.7,208.2,0.791,274879.4,274879.4,1340,0,0,0,L,1151911521,1,123.81,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412187324,188073.00
10/01/2014 14:15,2,7.545,ACTIVE,219.61,376.92,59.980,1412187305,"274151322000087","019011112586793",26.14,60.30,0,335.14,402.77,199.5,190.7,0.742,261096.9,261096.9,1335,0,0,0,L,1151911521,1,123.14,126.07,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412187325,188074.00
10/01/2014 14:15,2,7.596,ACTIVE,219.61,374.81,59.980,1412187305,"274151322000088","019011112586793",27.67,38.80,0,334.24,405.47,212.9,203.5,0.787,267058.1,267058.1,1336,0,0,0,L,1151911521,1,123.59,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412187326,188075.00
10/01/2014 14:15,2,8.061,ACTIVE,219.39,381.73,60.012,1412187305,"274151322000095","019011112586793",28.35,43.60,0,333.93,408.78,231.2,221.3,0.875,284908.7,284908.7,1339,0,0,0,L,1151911521,1,123.14,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412187327,188076.00
10/01/2014 14:15,2,5.104,ACTIVE,220.97,440.64,59.975,1412187305,"274151322000068","019011112586793",39.00,40.00,0,386.23,475.80,201.6,192.6,0.756,206198.1,206198.1,1352,0,0,0,L,1151911521,1,123.81,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412187328,188077.00
10/01/2014 14:15,2,7.682,ACTIVE,219.84,381.12,59.975,1412187305,"274151322000054","019011112586793",27.65,42.80,0,333.63,406.97,214.9,205.5,0.800,272268.6,272268.6,1336,0,0,0,L,1151911521,1,123.36,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412187329,188078.00
10/01/2014 14:30,1,6.855,ACTIVE,211.7,316.71,60.03,1412188204,"040051121000097","019011112586793",25.75,28,0.807,303.88,380.42,175.6,169.5,0.793,91632,91674.5,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412188206,188079.00
10/01/2014 14:30,1,6.764,ACTIVE,211.1,357.68,60.03,1412188204,"040051121000095","019011112586793",23.23,28,0.719,307.36,374.48,156.3,150.7,0.714,81792.6,81830.4,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412188208,188080.00
10/01/2014 14:30,1,4.395,ACTIVE,211.1,358.83,60.03,1412188204,"033051125000132","019011112586793",34.48,26,0.689,308.64,372.46,150.8,144.5,0.692,79847.7,79884,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412188209,188081.00
10/01/2014 14:30,1,4.379,ACTIVE,211.5,358.94,60.03,1412188204,"033051125000135","019011112586793",34.02,28,0.684,308.19,373.11,148.2,143.8,0.679,77284.699999988,77320.599999964,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412188210,188082.00
10/01/2014 14:30,1,6.516,ACTIVE,210.0,363.06,60.03,1412188204,"040051121000116","019011112586793",26.17,24,0.783,304.91,378.25,169.7,163.3,0.777,90188.700000011,90229.500000011,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412188212,188083.00
10/01/2014 14:30,1,6.982,ACTIVE,211.3,360.01,60.03,1412188204,"040051121000068","019011112586793",23.08,27,0.737,305.31,375.15,160.3,154.5,0.732,83002.300000012,83040.600000024,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412188213,188084.00
10/01/2014 14:30,1,5.083,ACTIVE,210.3,374.64,60.07,1412188204,"033051125000118","019011112586793",39.30,27,0.918,303.71,385.03,198.8,191.6,0.891,102849.90000006,102897.20000001,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412188214,188085.00
10/01/2014 14:30,1,5.057,ACTIVE,211.4,376.31,60.03,1412188204,"033051125000150","019011112586793",39.54,28,0.921,304.54,386.48,198.9,192.8,0.897,101913.9,101961.3,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412188216,188086.00
10/01/2014 14:30,1,7.018,ACTIVE,211.3,317.86,60.03,1412188204,"040051121000185","019011112586793",25.53,28,0.819,306.46,381.30,178.3,171.7,0.808,92304.6,92347,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412188217,188087.00
10/01/2014 14:30,1,7.118,ALERT,210.5,336.33,60.03,1412188204,"040051121000195","019011112586793",25.49,28,0.831,306.10,380.90,180.6,173.3,0.814,90498.000000001,90540.699999989,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1412188219,188088.00
10/01/2014 14:30,2,7.059,ACTIVE,218.03,366.70,60.017,1412188204,"274151322000083","019011112586793",28.11,42.80,0,336.64,400.66,200.7,191.8,0.795,274348.4,274348.4,1337,0,0,0,L,1151911521,1,122.23,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412188220,188089.00
10/01/2014 14:30,2,7.510,ACTIVE,219.16,373.61,60.028,1412188204,"274151322000076","019011112586793",28.47,43.80,0,334.24,403.37,216.3,206.8,0.840,287472.9,287472.9,1336,0,0,0,L,1151911521,1,123.14,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412188221,188090.00
10/01/2014 14:30,2,4.555,ACTIVE,218.48,448.15,60.022,1412188204,"274151322000094","019011112586793",40.08,40.80,0,390.44,466.19,183.6,175.3,0.707,207983.1,207983.1,1352,0,0,0,L,1151911521,1,122.46,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412188222,188091.00
10/01/2014 14:30,2,7.021,ACTIVE,218.71,353.47,60.017,1412188204,"274151322000052","019011112586793",28.17,44.30,0,336.94,400.36,200.4,191.5,0.765,275678.9,275678.9,1337,0,0,0,L,1151911521,1,122.46,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412188223,188092.00
10/01/2014 14:30,2,7.064,ACTIVE,218.71,352.87,60.022,1412188204,"274151322000085","019011112586793",28.41,39.50,0,336.64,402.46,203.1,194.1,0.765,274928.5,274928.5,1341,0,0,0,L,1151911521,1,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412188223,188093.00
10/01/2014 14:30,2,7.037,ACTIVE,218.26,352.27,60.022,1412188204,"274151322000087","019011112586793",26.14,62.30,0,336.94,397.05,186.2,177.8,0.703,261141.8,261141.8,1336,0,0,0,L,1151911521,1,122.46,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412188224,188094.00
10/01/2014 14:30,2,6.959,ACTIVE,218.26,360.38,60.022,1412188204,"274151322000088","019011112586793",28.17,40.00,0,337.24,400.36,198.4,189.6,0.734,267106.1,267106.1,1337,0,0,0,L,1151911521,1,123.14,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412188225,188095.00
10/01/2014 14:30,2,7.420,ACTIVE,218.26,372.11,60.017,1412188204,"274151322000095","019011112586793",28.75,43.80,0,336.94,404.87,216.0,206.6,0.809,284960.9,284960.9,1340,0,0,0,L,1151911521,1,122.91,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412188226,188096.00
10/01/2014 14:30,2,4.693,ACTIVE,219.39,440.64,60.022,1412188204,"274151322000068","019011112586793",39.28,40.40,0,395.55,469.19,187.8,179.3,0.712,206243.5,206243.5,1353,0,0,0,L,1151911521,1,123.36,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412188227,188097.00
10/01/2014 14:30,2,7.055,ACTIVE,218.48,355.28,60.028,1412188204,"274151322000054","019011112586793",28.09,43.80,0,336.04,401.86,200.8,191.9,0.760,272317.1,272317.1,1337,0,0,0,L,1151911521,1,122.91,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412188228,188098.00
10/01/2014 14:45,1,5.816,ACTIVE,211.7,365.85,60.03,1412189104,"040051121000097","019011112586793",26.60,26,0.705,290.28,449.46,153.9,148.4,0.699,91674.5,91704.100000024,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412189107,188099.00
10/01/2014 14:45,1,5.759,ACTIVE,210.7,348.14,60.03,1412189104,"040051121000095","019011112586793",23.92,26,0.628,287.63,446.66,137.1,131.8,0.630,81830.4,81857.1,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412189108,188100.00
10/01/2014 14:45,1,3.687,ACTIVE,210.9,346.19,60.00,1412189104,"033051125000132","019011112586793",35.57,25,0.594,290.92,447.28,130.5,124.5,0.602,79884,79909.1,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412189109,188101.00
10/01/2014 14:45,1,3.681,ACTIVE,211.4,351.38,60.03,1412189104,"033051125000135","019011112586793",35.01,26,0.589,290.42,451.51,128.2,123.9,0.592,77320.599999964,77345.599999964,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412189111,188102.00
10/01/2014 14:45,1,5.517,ACTIVE,210.6,354.63,60.03,1412189104,"040051121000116","019011112586793",26.49,22,0.670,288.76,448.60,145.4,140.0,0.668,90229.500000011,90258.300000011,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412189112,188103.00
10/01/2014 14:45,1,5.740,ACTIVE,210.6,351.62,60.03,1412189104,"040051121000068","019011112586793",24.02,25,0.629,289.71,449.14,137.2,131.7,0.632,83040.600000024,83067.600000024,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412189113,188104.00
10/01/2014 14:45,1,4.197,ACTIVE,210.2,357.02,60.00,1412189104,"033051125000118","019011112586793",40.14,26,0.774,291.10,449.07,167.6,161.5,0.766,102897.20000001,102930.30000003,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412189114,188105.00
10/01/2014 14:45,1,4.151,ACTIVE,211.3,355.51,60.03,1412189104,"033051125000150","019011112586793",40.50,26,0.773,290.75,448.92,167.3,162.5,0.764,101961.3,101993.8,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412189116,188106.00
10/01/2014 14:45,1,5.782,ACTIVE,211.1,346.57,60.03,1412189104,"040051121000185","019011112586793",26.13,26,0.693,290.51,448.94,150.3,145.4,0.687,92347,92376.7,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412189117,188107.00
10/01/2014 14:45,1,5.836,ALERT,210.2,361.72,60.03,1412189104,"040051121000195","019011112586793",26.14,26,0.696,291.70,448.27,151.8,145.4,0.696,90540.699999989,90570.000000001,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1412189119,188108.00
10/01/2014 14:45,2,6.023,ACTIVE,217.80,367.00,60.017,1412189104,"274151322000083","019011112586793",29.00,38.80,0,329.73,399.46,176.9,168.8,0.698,274382.7,274382.7,1338,0,0,0,L,1151911521,1,122.23,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412189120,188109.00
10/01/2014 14:45,2,6.330,ACTIVE,218.71,375.71,60.012,1412189104,"274151322000076","019011112586793",29.72,41.00,0,330.63,404.27,190.3,181.8,0.738,287509.8,287509.8,1337,0,0,0,L,1151911521,1,122.46,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412189121,188110.00
10/01/2014 14:45,2,4.100,ACTIVE,217.80,424.11,59.996,1412189104,"274151322000094","019011112586793",39.48,39.00,0,389.54,464.38,163.6,156.0,0.628,208014.6,208014.6,1353,0,0,0,L,1151911521,1,122.23,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412189121,188111.00
10/01/2014 14:45,2,6.068,ACTIVE,217.80,368.20,60.012,1412189104,"274151322000052","019011112586793",28.75,41.50,0,328.52,399.76,176.3,168.3,0.667,275713.1,275713.1,1338,0,0,0,L,1151911521,1,121.78,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412189122,188112.00
10/01/2014 14:45,2,6.111,ACTIVE,218.03,351.97,60.006,1412189104,"274151322000085","019011112586793",28.80,37.30,0,330.33,400.96,178.0,169.9,0.672,274963.1,274963.1,1342,0,0,0,L,1151911521,1,122.91,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412189123,188113.00
10/01/2014 14:45,2,6.043,ACTIVE,217.80,352.27,60.012,1412189104,"274151322000087","019011112586793",27.43,61.30,0,329.13,395.85,167.7,159.9,0.632,261173.8,261173.8,1337,0,0,0,L,1151911521,1,122.46,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412189124,188114.00
10/01/2014 14:45,2,5.973,ACTIVE,217.80,357.68,60.006,1412189104,"274151322000088","019011112586793",28.84,38.40,0,329.43,399.46,174.3,166.3,0.650,267139.9,267139.9,1338,0,0,0,L,1151911521,1,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412189125,188115.00
10/01/2014 14:45,2,6.381,ACTIVE,217.58,364.29,60.006,1412189104,"274151322000095","019011112586793",29.42,40.80,0,330.03,401.86,189.9,181.4,0.707,284997.8,284997.8,1341,0,0,0,L,1151911521,1,122.68,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412189126,188116.00
10/01/2014 14:45,2,4.008,ACTIVE,218.93,442.14,60.012,1412189104,"274151322000068","019011112586793",40.06,39.00,0,390.74,470.99,163.3,155.7,0.614,206275.2,206275.2,1354,0,0,0,L,1151911521,1,122.91,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412189127,188117.00
10/01/2014 14:45,2,6.016,ACTIVE,217.58,372.41,60.012,1412189104,"274151322000054","019011112586793",28.98,41.00,0,328.52,400.36,176.5,168.4,0.667,272351.3,272351.3,1338,0,0,0,L,1151911521,1,122.46,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412189128,188118.00
10/01/2014 15:00,1,2.494,ACTIVE,208.9,399.56,60.03,1412190004,"040051121000097","019011112586793",22.81,24,0.294,288.80,449.09,56.6,43.9,0.275,91704.100000024,91728.100000024,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190007,188119.00
10/01/2014 15:00,1,2.371,ACTIVE,208.3,335.63,60.03,1412190004,"040051121000095","019011112586793",24.29,24,0.295,286.00,447.11,57.3,42.9,0.431,81857.1,81877.9,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190008,188120.00
10/01/2014 15:00,1,1.505,ACTIVE,208.9,419.36,60.03,1412190004,"033051125000132","019011112586793",34.86,23,0.325,292.07,447.44,52.2,39.8,0.135,79909.1,79929.2,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190009,188121.00
10/01/2014 15:00,1,1.524,ACTIVE,208.5,347.29,60.07,1412190004,"033051125000135","019011112586793",35.16,24,0.317,290.38,451.45,53.3,42.7,0.390,77345.599999964,77365.199999988,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190011,188122.00
10/01/2014 15:00,1,2.547,ACTIVE,208.2,328.85,60.03,1412190004,"040051121000116","019011112586793",22.57,20,0.281,287.17,448.63,57.2,42.6,0.398,90258.300000011,90281.300000011,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190012,188123.00
10/01/2014 15:00,1,2.429,ACTIVE,208.3,337.50,60.07,1412190004,"040051121000068","019011112586793",23.90,23,0.304,291.00,449.49,57.7,43.3,0.385,83067.600000024,83088.400000036,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190013,188124.00
10/01/2014 15:00,1,1.769,ACTIVE,208.5,327.08,60.03,1412190004,"033051125000118","019011112586793",40.05,24,0.322,303.91,388.63,70.5,67.0,0.345,102930.30000003,102956.70000001,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190014,188125.00
10/01/2014 15:00,1,1.774,ACTIVE,209.0,314.73,60.07,1412190004,"033051125000150","019011112586793",40.05,24,0.322,306.25,388.75,70.7,67.1,0.350,101993.8,102020.4,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190016,188126.00
10/01/2014 15:00,1,2.396,ACTIVE,208.8,358.10,60.03,1412190004,"040051121000185","019011112586793",25.99,24,0.395,290.25,443.93,62.0,70.5,0.244,92376.7,92399.9,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190017,188127.00
10/01/2014 15:00,1,2.554,ACTIVE,208.7,356.18,60.03,1412190004,"040051121000195","019011112586793",22.09,24,0.316,291.55,448.18,56.1,65.5,0.214,90570.000000001,90593.300000013,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190018,188128.00
10/01/2014 15:00,2,2.467,ACTIVE,213.96,360.99,60.028,1412190004,"274151322000083","019011112586793",29.10,33.80,0,329.73,394.65,72.7,68.3,0.526,274410.3,274410.3,1339,0,0,0,L,1151911521,1,120.20,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190019,188129.00
10/01/2014 15:00,2,2.596,ACTIVE,215.54,365.19,60.033,1412190004,"274151322000076","019011112586793",29.74,36.80,0,329.13,403.97,78.1,73.5,0.544,287539.6,287539.6,1338,0,0,0,L,1151911521,1,120.88,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190020,188130.00
10/01/2014 15:00,2,1.607,ACTIVE,214.19,439.13,60.028,1412190004,"274151322000094","019011112586793",40.12,35.00,0,392.85,472.50,65.5,61.3,0.451,208039.8,208039.8,1354,0,0,0,L,1151911521,1,120.42,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190021,188131.00
10/01/2014 15:00,2,2.459,ACTIVE,213.96,365.19,60.001,1412190004,"274151322000052","019011112586793",29.26,36.30,0,328.52,395.25,72.9,68.4,0.495,275740.6,275740.6,1339,0,0,0,L,1151911521,1,120.20,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190022,188132.00
10/01/2014 15:00,2,2.469,ACTIVE,214.19,365.80,60.033,1412190004,"274151322000085","019011112586793",29.22,32.80,0,328.22,396.15,73.0,68.5,0.508,274990.9,274990.9,1343,0,0,0,L,1151911521,1,121.10,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190023,188133.00
10/01/2014 15:00,2,2.475,ACTIVE,213.96,362.79,60.028,1412190004,"274151322000087","019011112586793",27.75,56.50,0,327.02,393.15,69.6,65.2,0.460,261200.1,261200.1,1338,0,0,0,L,1151911521,1,120.65,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190024,188134.00
10/01/2014 15:00,2,2.430,ACTIVE,213.51,360.08,60.033,1412190004,"274151322000088","019011112586793",28.94,34.00,0,329.13,394.35,71.2,66.8,0.495,267167.0,267167.0,1339,0,0,0,L,1151911521,1,120.88,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190025,188135.00
10/01/2014 15:00,2,2.598,ACTIVE,214.41,364.59,60.028,1412190004,"274151322000095","019011112586793",29.50,36.00,0,328.22,399.16,77.7,73.0,0.521,285027.4,285027.4,1342,0,0,0,L,1151911521,1,120.88,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190026,188136.00
