ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2014 15:00,2,1.635,ACTIVE,214.87,433.42,60.033,1412190004,"274151322000068","019011112586793",39.92,35.00,0,403.97,472.50,65.5,61.3,0.438,206300.5,206300.5,1355,0,0,0,L,1151911521,1,120.88,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190027,188137.00
10/01/2014 15:00,2,2.473,ACTIVE,213.96,360.69,60.028,1412190004,"274151322000054","019011112586793",29.00,36.50,0,328.22,396.15,72.6,68.1,0.482,272378.9,272378.9,1339,0,0,0,L,1151911521,1,120.88,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190028,188138.00
10/01/2014 15:15,1,7.295,ACTIVE,212.2,364.95,60.00,1412190905,"040051121000097","019011112586793",26.06,25,0.865,289.41,449.27,189.1,182.4,0.841,91728.100000024,91762.300000012,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190907,188139.00
10/01/2014 15:15,1,7.217,ACTIVE,212.0,360.83,60.00,1412190905,"040051121000095","019011112586793",23.39,25,0.771,285.30,447.45,168.0,162.5,0.756,81877.9,81909,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190908,188140.00
10/01/2014 15:15,1,4.681,ACTIVE,211.8,358.74,60.00,1412190905,"033051125000132","019011112586793",34.92,24,0.740,290.05,445.71,162.7,156.1,0.730,79929.2,79958.9,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190910,188141.00
10/01/2014 15:15,1,4.653,ACTIVE,212.2,342.69,60.00,1412190905,"033051125000135","019011112586793",34.60,25,0.736,290.18,451.38,160.2,155.5,0.725,77365.199999988,77394.699999988,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190911,188142.00
10/01/2014 15:15,1,6.732,ACTIVE,211.3,356.39,60.00,1412190905,"040051121000116","019011112586793",26.12,22,0.806,286.00,449.48,175.0,169.1,0.791,90281.300000011,90315.200000011,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190912,188143.00
10/01/2014 15:15,1,7.006,ACTIVE,211.2,357.59,60.00,1412190905,"040051121000068","019011112586793",23.33,24,0.746,290.17,449.73,162.6,156.6,0.739,83088.400000036,83119.699999988,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190914,188144.00
10/01/2014 15:15,1,4.833,ACTIVE,211.6,358.68,60.00,1412190905,"033051125000118","019011112586793",39.80,25,0.884,303.58,389.80,191.4,185.6,0.859,102956.70000001,102995.50000002,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190915,188145.00
10/01/2014 15:15,1,4.179,ACTIVE,211.3,361.53,60.03,1412190905,"033051125000150","019011112586793",39.92,25,0.771,303.20,393.36,166.0,161.8,0.755,102020.4,102059.3,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190916,188146.00
10/01/2014 15:15,1,5.728,ACTIVE,211.1,349.05,60.00,1412190905,"040051121000185","019011112586793",25.54,25,0.662,288.85,449.09,145.6,139.3,0.662,92399.9,92435.1,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190917,188147.00
10/01/2014 15:15,1,6.880,ACTIVE,210.6,329.09,60.00,1412190905,"040051121000195","019011112586793",26.10,25,0.818,291.02,448.48,178.7,171.1,0.809,90593.300000013,90627.800000013,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190919,188148.00
10/01/2014 15:15,2,7.525,ACTIVE,217.58,379.92,59.990,1412190905,"274151322000083","019011112586793",28.53,37.80,0,329.73,396.45,217.4,207.9,0.853,274450.6,274450.6,1340,0,0,0,L,1151911521,1,122.23,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190920,188149.00
10/01/2014 15:15,2,7.881,ACTIVE,219.16,381.42,59.985,1412190905,"274151322000076","019011112586793",29.26,39.50,0,332.43,405.17,233.5,223.4,0.906,287582.9,287582.9,1339,0,0,0,L,1151911521,1,122.91,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190921,188150.00
10/01/2014 15:15,2,5.053,ACTIVE,218.03,431.32,59.985,1412190905,"274151322000094","019011112586793",39.80,37.80,0,400.96,471.60,201.9,192.9,0.773,208076.8,208076.8,1355,0,0,0,L,1151911521,1,122.23,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190921,188151.00
10/01/2014 15:15,2,7.502,ACTIVE,218.26,356.78,59.990,1412190905,"274151322000052","019011112586793",28.51,40.20,0,331.23,396.15,216.1,206.7,0.826,275780.8,275780.8,1340,0,0,0,L,1151911521,1,122.01,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190922,188152.00
10/01/2014 15:15,2,7.600,ACTIVE,218.48,372.41,59.990,1412190905,"274151322000085","019011112586793",28.43,35.80,0,330.03,397.35,218.6,209.1,0.818,275031.5,275031.5,1344,0,0,0,L,1151911521,1,122.91,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190923,188153.00
10/01/2014 15:15,2,7.525,ACTIVE,218.03,363.69,59.975,1412190905,"274151322000087","019011112586793",26.96,60.00,0,330.93,394.35,205.3,196.3,0.769,261238.5,261238.5,1339,0,0,0,L,1151911521,1,122.68,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190924,188154.00
10/01/2014 15:15,2,7.445,ACTIVE,218.26,379.02,59.985,1412190905,"274151322000088","019011112586793",28.31,36.30,0,331.53,396.15,213.4,204.0,0.791,267206.6,267206.6,1340,0,0,0,L,1151911521,1,122.91,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190925,188155.00
10/01/2014 15:15,2,7.846,ACTIVE,217.58,372.11,59.985,1412190905,"274151322000095","019011112586793",29.38,39.30,0,329.13,400.36,233.3,223.3,0.875,285070.6,285070.6,1343,0,0,0,L,1151911521,1,122.68,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190926,188156.00
10/01/2014 15:15,2,5.057,ACTIVE,219.39,446.95,59.990,1412190905,"274151322000068","019011112586793",39.76,38.40,0,398.86,474.60,203.9,194.9,0.765,206337.8,206337.8,1356,0,0,0,L,1151911521,1,122.91,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190927,188157.00
10/01/2014 15:15,2,7.553,ACTIVE,218.26,372.41,59.959,1412190905,"274151322000054","019011112586793",28.29,39.30,0,329.73,397.35,216.5,207.0,0.818,272419.1,272419.1,1340,0,0,0,L,1151911521,1,122.91,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412190928,188158.00
10/01/2014 15:30,1,5.800,ACTIVE,211.3,350.15,60.03,1412191804,"040051121000097","019011112586793",26.45,24,0.702,289.85,449.57,152.6,147.3,0.696,91762.300000012,91787.400000036,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412191806,188159.00
10/01/2014 15:30,1,5.301,ACTIVE,210.7,339.18,60.03,1412191804,"040051121000095","019011112586793",23.97,25,0.579,289.30,447.33,126.4,121.3,0.582,81909,81931.6,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412191808,188160.00
10/01/2014 15:30,1,3.177,ACTIVE,211.2,334.40,60.03,1412191804,"033051125000132","019011112586793",35.32,23,0.504,289.96,446.25,111.6,106.2,0.519,79958.9,79980.3,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412191809,188161.00
10/01/2014 15:30,1,3.094,ACTIVE,211.3,323.30,60.03,1412191804,"033051125000135","019011112586793",35.17,25,0.498,289.12,452.21,108.3,104.7,0.508,77394.699999988,77416.099999964,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412191810,188162.00
10/01/2014 15:30,1,5.163,ACTIVE,210.3,349.61,60.03,1412191804,"040051121000116","019011112586793",26.22,22,0.616,290.11,449.17,134.7,128.8,0.621,90315.200000011,90340.600000011,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412191811,188163.00
10/01/2014 15:30,1,5.763,ACTIVE,211.5,353.26,60.03,1412191804,"040051121000068","019011112586793",24.02,24,0.630,290.64,449.31,137.7,132.3,0.633,83119.699999988,83142.300000012,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412191813,188164.00
10/01/2014 15:30,1,4.360,ACTIVE,210.9,353.60,60.03,1412191804,"033051125000118","019011112586793",41.18,24,0.826,303.80,386.16,178.7,172.6,0.809,102995.50000002,103024.20000001,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412191814,188165.00
10/01/2014 15:30,1,4.715,ACTIVE,212.1,367.84,60.03,1412191804,"033051125000150","019011112586793",40.24,25,0.867,306.91,385.93,188.8,182.6,0.849,102059.3,102088,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412191815,188166.00
10/01/2014 15:30,1,6.654,ACTIVE,212.3,367.92,60.03,1412191804,"040051121000185","019011112586793",26.30,24,0.795,289.42,448.67,174.1,167.6,0.786,92435.1,92460.5,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412191817,188167.00
10/01/2014 15:30,1,6.691,ACTIVE,211.3,354.41,60.03,1412191804,"040051121000195","019011112586793",26.17,24,0.797,292.40,448.57,174.2,167.4,0.783,90627.800000013,90652.500000001,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412191818,188168.00
10/01/2014 15:30,2,6.000,ACTIVE,217.35,353.47,60.017,1412191804,"274151322000083","019011112586793",28.75,35.80,0,328.22,394.35,174.4,166.4,0.689,274480.4,274480.4,1341,0,0,0,L,1151911521,1,121.78,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412191819,188169.00
10/01/2014 15:30,2,6.336,ACTIVE,218.48,352.87,60.022,1412191804,"274151322000076","019011112586793",29.36,38.40,0,333.03,402.46,188.4,179.9,0.729,287614.9,287614.9,1340,0,0,0,L,1151911521,1,122.68,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412191820,188170.00
10/01/2014 15:30,2,3.947,ACTIVE,217.13,435.83,60.022,1412191804,"274151322000094","019011112586793",39.90,36.30,0,387.44,468.29,159.9,152.4,0.619,208104.0,208104.0,1356,0,0,0,L,1151911521,1,122.01,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412191821,188171.00
10/01/2014 15:30,2,6.021,ACTIVE,217.58,354.37,60.017,1412191804,"274151322000052","019011112586793",28.82,38.00,0,327.02,398.26,175.5,167.5,0.672,275810.5,275810.5,1341,0,0,0,L,1151911521,1,121.78,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412191822,188172.00
10/01/2014 15:30,2,5.869,ACTIVE,217.58,351.67,60.017,1412191804,"274151322000085","019011112586793",29.08,34.30,0,329.13,396.15,172.7,164.8,0.650,275061.4,275061.4,1345,0,0,0,L,1151911521,1,122.68,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412191823,188173.00
10/01/2014 15:30,2,5.877,ACTIVE,217.58,351.67,60.022,1412191804,"274151322000087","019011112586793",27.65,57.00,0,327.32,392.55,164.5,156.8,0.610,261266.8,261266.8,1340,0,0,0,L,1151911521,1,122.23,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412191823,188174.00
10/01/2014 15:30,2,5.904,ACTIVE,217.13,353.47,60.017,1412191804,"274151322000088","019011112586793",28.57,35.00,0,327.92,395.25,170.8,162.9,0.636,267235.7,267235.7,1341,0,0,0,L,1151911521,1,122.46,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412191824,188175.00
10/01/2014 15:30,2,6.287,ACTIVE,217.35,354.67,60.022,1412191804,"274151322000095","019011112586793",29.32,37.80,0,329.43,398.56,186.5,178.1,0.698,285102.6,285102.6,1344,0,0,0,L,1151911521,1,122.46,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412191825,188176.00
10/01/2014 15:30,2,4.029,ACTIVE,218.03,434.93,60.017,1412191804,"274151322000068","019011112586793",39.38,37.00,0,400.06,471.30,162.1,154.5,0.610,206365.0,206365.0,1357,0,0,0,L,1151911521,1,122.68,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412191826,188177.00
10/01/2014 15:30,2,5.924,ACTIVE,217.58,360.69,60.017,1412191804,"274151322000054","019011112586793",28.78,37.50,0,326.12,396.45,172.5,164.6,0.654,272448.7,272448.7,1341,0,0,0,L,1151911521,1,122.23,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412191827,188178.00
10/01/2014 15:45,1,4.660,ACTIVE,210.4,350.41,60.03,1412192704,"040051121000097","019011112586793",26.45,25,0.563,290.10,450.21,122.6,117.7,0.569,91787.400000036,91821.300000012,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412192706,188179.00
10/01/2014 15:45,1,4.499,ACTIVE,209.8,345.31,60.00,1412192704,"040051121000095","019011112586793",23.89,25,0.489,287.46,446.04,106.9,102.2,0.498,81931.6,81961.7,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412192707,188180.00
10/01/2014 15:45,1,2.726,ACTIVE,210.4,346.91,60.03,1412192704,"033051125000132","019011112586793",35.12,24,0.431,292.37,445.58,95.2,90.4,0.452,79980.3,80008.9,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412192709,188181.00
10/01/2014 15:45,1,2.607,ACTIVE,209.8,343.91,60.03,1412192704,"033051125000135","019011112586793",34.96,25,0.417,291.17,451.04,90.7,87.2,0.431,77416.099999964,77444.599999964,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412192710,188182.00
10/01/2014 15:45,1,3.782,ACTIVE,209.1,344.86,60.00,1412192704,"040051121000116","019011112586793",26.19,22,0.451,289.40,447.39,98.5,94.0,0.467,90340.600000011,90374.100000011,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412192711,188183.00
10/01/2014 15:45,1,3.491,ACTIVE,210.1,337.96,60.03,1412192704,"040051121000068","019011112586793",23.92,24,0.379,293.32,449.77,83.1,79.4,0.399,83142.300000012,83172.900000036,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412192713,188184.00
10/01/2014 15:45,1,2.330,ALERT,209.1,338.61,60.03,1412192704,"033051125000118","019011112586793",39.64,25,0.423,306.48,379.31,91.9,88.1,0.443,103024.20000001,103061.70000001,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1412192714,188185.00
10/01/2014 15:45,1,2.159,ACTIVE,209.0,324.19,60.03,1412192704,"033051125000150","019011112586793",39.79,25,0.395,306.27,380.93,85.4,82.4,0.414,102088,102125.6,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412192716,188186.00
10/01/2014 15:45,1,2.675,ACTIVE,209.1,313.70,60.03,1412192704,"040051121000185","019011112586793",25.95,24,0.312,291.17,447.68,69.1,64.9,0.341,92460.5,92493.9,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412192717,188187.00
10/01/2014 15:45,1,2.642,ACTIVE,208.7,314.92,60.03,1412192704,"040051121000195","019011112586793",25.38,25,0.303,292.75,449.21,66.7,63.1,0.330,90652.500000001,90686.100000025,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412192718,188188.00
10/01/2014 15:45,2,5.088,ACTIVE,216.22,349.86,60.017,1412192704,"274151322000083","019011112586793",28.69,36.50,0,329.43,390.74,147.8,140.7,0.588,274519.2,274519.2,1342,0,0,0,L,1151911521,1,121.33,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412192719,188189.00
10/01/2014 15:45,2,5.424,ACTIVE,216.90,352.57,60.022,1412192704,"274151322000076","019011112586793",29.34,38.20,0,332.13,397.05,161.1,153.6,0.628,287656.6,287656.6,1341,0,0,0,L,1151911521,1,121.78,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412192720,188190.00
10/01/2014 15:45,2,3.402,ACTIVE,216.22,427.71,59.996,1412192704,"274151322000094","019011112586793",39.58,36.30,0,391.94,461.38,136.6,129.9,0.526,208139.6,208139.6,1357,0,0,0,L,1151911521,1,121.33,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412192721,188191.00
10/01/2014 15:45,2,5.084,ACTIVE,216.67,353.77,60.012,1412192704,"274151322000052","019011112586793",28.86,38.40,0,329.43,390.74,148.5,141.4,0.566,275849.1,275849.1,1342,0,0,0,L,1151911521,1,121.33,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412192722,188192.00
10/01/2014 15:45,2,5.158,ACTIVE,216.90,348.06,60.012,1412192704,"274151322000085","019011112586793",28.96,34.00,0,331.23,392.25,151.2,144.0,0.570,275100.5,275100.5,1346,0,0,0,L,1151911521,1,122.23,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412192723,188193.00
10/01/2014 15:45,2,5.119,ACTIVE,216.22,351.37,60.017,1412192704,"274151322000087","019011112586793",27.37,57.70,0,328.82,388.34,141.9,135.0,0.535,261303.6,261303.6,1341,0,0,0,L,1151911521,1,121.55,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412192724,188194.00
10/01/2014 15:45,2,5.148,ACTIVE,216.22,353.17,59.990,1412192704,"274151322000088","019011112586793",28.45,34.30,0,330.03,390.44,148.3,141.3,0.557,267273.8,267273.8,1342,0,0,0,L,1151911521,1,122.01,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412192725,188195.00
10/01/2014 15:45,2,5.414,ACTIVE,216.22,361.59,60.012,1412192704,"274151322000095","019011112586793",29.02,38.00,0,330.93,394.05,159.1,151.6,0.601,285144.2,285144.2,1345,0,0,0,L,1151911521,1,121.78,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412192726,188196.00
10/01/2014 15:45,2,3.467,ACTIVE,217.35,434.02,60.017,1412192704,"274151322000068","019011112586793",39.82,36.80,0,403.97,462.28,139.8,133.0,0.521,206400.8,206400.8,1358,0,0,0,L,1151911521,1,122.23,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412192727,188197.00
10/01/2014 15:45,2,5.209,ACTIVE,216.67,350.17,60.017,1412192704,"274151322000054","019011112586793",28.73,38.80,0,328.82,391.94,151.5,144.3,0.570,272487.4,272487.4,1342,0,0,0,L,1151911521,1,122.01,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412192728,188198.00
10/01/2014 16:00,1,2.291,ACTIVE,208.6,434.80,60.03,1412193604,"040051121000097","019011112586793",26.95,23,0.327,288.60,449.98,61.4,53.5,0.119,91821.300000012,91837.300000012,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412193606,188199.00
10/01/2014 16:00,1,2.297,ACTIVE,208.2,375.13,60.03,1412193604,"040051121000095","019011112586793",24.25,24,0.351,287.18,446.18,55.4,58.0,0.142,81961.7,81975.9,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412193608,188200.00
10/01/2014 16:00,1,1.440,ACTIVE,209.0,402.39,60.03,1412193604,"033051125000132","019011112586793",34.54,22,0.295,290.53,447.73,49.5,50.3,0.150,80008.9,80021.9,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412193609,188201.00
10/01/2014 16:00,1,1.425,ACTIVE,209.0,408.22,60.03,1412193604,"033051125000135","019011112586793",35.34,23,0.318,290.92,451.67,50.1,53.7,0.164,77444.599999964,77458,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412193610,188202.00
10/01/2014 16:00,1,2.288,ACTIVE,208.5,358.55,60.00,1412193604,"040051121000116","019011112586793",25.90,21,0.344,287.19,449.00,59.0,42.7,0.369,90374.100000011,90389.900000011,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412193611,188203.00
10/01/2014 16:00,1,2.232,ALERT,208.8,386.77,60.03,1412193604,"040051121000068","019011112586793",24.26,23,0.318,291.34,449.93,53.8,39.0,0.375,83172.900000036,83187.300000012,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1412193613,188204.00
10/01/2014 16:00,1,1.750,ACTIVE,208.9,330.26,60.03,1412193604,"033051125000118","019011112586793",32.32,23,0.355,289.25,448.58,56.3,42.7,0.377,103061.70000001,103078.20000001,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412193614,188205.00
10/01/2014 16:00,1,1.769,ACTIVE,208.6,323.78,60.03,1412193604,"033051125000150","019011112586793",32.20,23,0.340,290.60,449.25,56.7,67.0,0.378,102125.6,102142.2,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412193616,188206.00
10/01/2014 16:00,1,2.405,ACTIVE,208.8,374.94,60.03,1412193604,"040051121000185","019011112586793",23.64,23,0.297,290.15,448.45,56.5,49.2,0.155,92493.9,92508.8,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412193617,188207.00
10/01/2014 16:00,1,2.326,ACTIVE,208.6,327.25,60.03,1412193604,"040051121000195","019011112586793",26.05,23,0.368,291.86,448.87,60.3,60.2,0.403,90686.100000025,90701.500000001,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412193618,188208.00
10/01/2014 16:00,2,2.441,ACTIVE,214.64,348.66,60.012,1412193604,"274151322000083","019011112586793",29.08,30.50,0,329.13,382.93,71.9,67.5,0.499,274538.1,274538.1,1343,0,0,0,L,1151911521,1,120.42,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412193619,188209.00
10/01/2014 16:00,2,2.535,ACTIVE,215.54,357.98,60.012,1412193604,"274151322000076","019011112586793",30.00,31.50,0,328.52,384.43,77.1,72.5,0.539,287676.8,287676.8,1342,0,0,0,L,1151911521,1,120.65,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412193620,188210.00
10/01/2014 16:00,2,1.594,ACTIVE,214.87,427.71,60.006,1412193604,"274151322000094","019011112586793",39.84,31.30,0,393.45,457.17,65.5,61.2,0.460,208156.6,208156.6,1358,0,0,0,L,1151911521,1,120.20,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412193621,188211.00
10/01/2014 16:00,2,2.449,ACTIVE,214.87,351.97,59.980,1412193604,"274151322000052","019011112586793",28.90,32.20,0,328.22,382.03,71.7,67.3,0.486,275867.9,275867.9,1343,0,0,0,L,1151911521,1,120.20,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412193622,188212.00
10/01/2014 16:00,2,2.414,ACTIVE,214.87,348.66,60.006,1412193604,"274151322000085","019011112586793",29.56,28.50,0,330.03,382.33,72.3,67.9,0.491,275119.4,275119.4,1347,0,0,0,L,1151911521,1,120.88,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412193623,188213.00
10/01/2014 16:00,2,2.430,ACTIVE,214.41,350.17,60.012,1412193604,"274151322000087","019011112586793",28.05,50.80,0,327.92,381.12,69.0,64.7,0.460,261321.5,261321.5,1342,0,0,0,L,1151911521,1,120.42,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412193624,188214.00
10/01/2014 16:00,2,2.400,ACTIVE,214.64,350.77,60.001,1412193604,"274151322000088","019011112586793",28.94,29.50,0,329.13,381.42,70.3,65.9,0.468,267292.2,267292.2,1343,0,0,0,L,1151911521,1,120.88,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412193625,188215.00
10/01/2014 16:00,2,2.557,ACTIVE,214.87,353.17,60.017,1412193604,"274151322000095","019011112586793",29.72,31.50,0,327.92,385.33,76.9,72.3,0.508,285164.4,285164.4,1346,0,0,0,L,1151911521,1,121.10,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412193626,188216.00
10/01/2014 16:00,2,1.523,ACTIVE,215.09,447.25,60.006,1412193604,"274151322000068","019011112586793",41.41,31.50,0,394.35,459.87,64.0,59.9,0.429,206417.9,206417.9,1359,0,0,0,L,1151911521,1,120.88,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412193627,188217.00
10/01/2014 16:00,2,2.422,ACTIVE,214.64,348.36,60.012,1412193604,"274151322000054","019011112586793",29.26,32.40,0,326.72,382.93,71.8,67.3,0.482,272506.2,272506.2,1343,0,0,0,L,1151911521,1,120.88,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412193628,188218.00
10/01/2014 16:15,1,1.917,ACTIVE,208.5,378.66,60.00,1412194504,"040051121000097","019011112586793",26.93,22,0.315,288.03,449.13,51.3,54.3,0.300,91837.300000012,91847,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412194506,188219.00
10/01/2014 16:15,1,1.952,ACTIVE,208.8,337.58,60.03,1412194504,"040051121000095","019011112586793",24.23,22,0.309,291.23,445.93,47.0,35.6,0.337,81975.9,81984.3,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412194507,188220.00
10/01/2014 16:15,1,1.283,ACTIVE,208.8,374.30,60.00,1412194504,"033051125000132","019011112586793",32.47,22,0.244,306.07,443.16,41.4,40.8,0.132,80021.9,80028.7,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412194509,188221.00
10/01/2014 16:15,1,1.247,ACTIVE,208.8,386.46,60.03,1412194504,"033051125000135","019011112586793",35.76,22,0.301,310.34,447.64,44.3,44.2,0.276,77458,77466.099999964,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412194510,188222.00
10/01/2014 16:15,1,1.984,ACTIVE,208.5,408.48,60.00,1412194504,"040051121000116","019011112586793",27.00,19,0.328,285.39,448.56,53.3,47.4,0.309,90389.900000011,90399.500000011,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412194511,188223.00
10/01/2014 16:15,1,1.982,ACTIVE,209.3,375.01,60.00,1412194504,"040051121000068","019011112586793",24.54,20,0.329,293.45,448.40,48.4,51.0,0.257,83187.300000012,83195.900000036,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412194512,188224.00
10/01/2014 16:15,1,1.550,ACTIVE,208.4,350.78,60.03,1412194504,"033051125000118","019011112586793",36.18,22,0.307,290.68,448.54,55.8,38.5,0.362,103078.20000001,103088.80000003,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412194514,188225.00
10/01/2014 16:15,1,1.504,ACTIVE,209.1,321.45,60.00,1412194504,"033051125000150","019011112586793",40.17,22,0.389,290.94,449.17,60.1,61.1,0.395,102142.2,102152.8,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412194515,188226.00
10/01/2014 16:15,1,2.019,ACTIVE,208.8,368.37,60.03,1412194504,"040051121000185","019011112586793",26.25,21,0.350,290.84,446.51,52.7,41.1,0.384,92508.8,92517.8,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412194516,188227.00
10/01/2014 16:15,1,2.023,ACTIVE,208.9,406.89,60.00,1412194504,"040051121000195","019011112586793",26.34,22,0.327,291.42,448.49,53.0,38.6,0.350,90701.500000001,90710.699999989,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412194518,188228.00
10/01/2014 16:15,2,2.021,ACTIVE,214.87,349.26,60.001,1412194504,"274151322000083","019011112586793",29.18,26.80,0,333.93,377.22,59.8,55.7,0.411,274549.7,274549.7,1344,0,0,0,L,1151911521,1,120.65,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412194519,188229.00
10/01/2014 16:15,2,2.111,ACTIVE,215.32,348.06,60.001,1412194504,"274151322000076","019011112586793",29.96,27.80,0,335.14,379.32,64.1,59.9,0.446,287689.2,287689.2,1343,0,0,0,L,1151911521,1,120.88,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412194519,188230.00
10/01/2014 16:15,2,1.342,ACTIVE,214.64,423.20,60.012,1412194504,"274151322000094","019011112586793",39.62,28.50,0,335.14,454.76,54.5,50.6,0.380,208166.9,208166.9,1359,0,0,0,L,1151911521,1,120.42,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412194520,188231.00
10/01/2014 16:15,2,1.998,ACTIVE,214.19,349.86,59.990,1412194504,"274151322000052","019011112586793",29.56,28.50,0,332.43,376.62,59.8,55.8,0.407,275879.5,275879.5,1344,0,0,0,L,1151911521,1,120.20,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412194521,188232.00
10/01/2014 16:15,2,1.998,ACTIVE,214.41,359.18,59.964,1412194504,"274151322000085","019011112586793",29.54,25.80,0,333.93,377.52,59.8,55.8,0.411,275131.0,275131.0,1348,0,0,0,L,1151911521,1,121.10,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412194522,188233.00
10/01/2014 16:15,2,2.012,ACTIVE,214.41,359.78,59.996,1412194504,"274151322000087","019011112586793",28.43,46.40,0,333.33,375.11,57.9,54.0,0.376,261332.6,261332.6,1343,0,0,0,L,1151911521,1,120.88,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412194523,188234.00
10/01/2014 16:15,2,1.943,ACTIVE,213.96,359.48,59.964,1412194504,"274151322000088","019011112586793",29.46,26.80,0,333.93,375.71,58.0,54.1,0.393,267303.4,267303.4,1344,0,0,0,L,1151911521,1,121.33,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412194524,188235.00
10/01/2014 16:15,2,2.113,ACTIVE,214.64,361.59,60.006,1412194504,"274151322000095","019011112586793",29.84,27.50,0,333.33,378.72,63.8,59.7,0.429,285176.7,285176.7,1347,0,0,0,L,1151911521,1,121.10,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412194525,188236.00
10/01/2014 16:15,2,1.363,ACTIVE,214.87,429.82,59.996,1412194504,"274151322000068","019011112586793",39.70,29.00,0,336.04,461.68,55.3,51.5,0.367,206428.4,206428.4,1360,0,0,0,L,1151911521,1,121.10,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412194526,188237.00
10/01/2014 16:15,2,2.000,ACTIVE,214.41,355.58,60.001,1412194504,"274151322000054","019011112586793",29.34,28.80,0,333.63,377.22,59.5,55.5,0.415,272517.7,272517.7,1344,0,0,0,L,1151911521,1,121.10,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412194527,188238.00
10/01/2014 16:30,1,1.212,ACTIVE,207.9,390.02,60.03,1412195404,"040051121000097","019011112586793",26.39,21,0.231,290.28,450.26,31.8,38.4,0.094,91847,91858.699999988,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412195406,188239.00
10/01/2014 16:30,1,1.268,ACTIVE,207.4,376.59,60.00,1412195404,"040051121000095","019011112586793",23.23,21,0.186,288.54,446.04,29.3,13.5,0.173,81984.3,81994.6,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412195407,188240.00
10/01/2014 16:30,1,0.796,ACTIVE,208.1,333.36,60.03,1412195404,"033051125000132","019011112586793",30.69,22,0.206,290.57,444.35,24.3,21.6,0.263,80028.7,80037,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412195409,188241.00
10/01/2014 16:30,1,0.745,ACTIVE,208.0,374.33,60.00,1412195404,"033051125000135","019011112586793",35.11,22,0.237,293.33,451.31,26.0,31.0,0.072,77466.099999964,77475.799999952,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412195410,188242.00
10/01/2014 16:30,1,1.218,ACTIVE,207.6,321.51,60.03,1412195404,"040051121000116","019011112586793",25.55,19,0.209,289.83,448.67,30.9,14.4,0.341,90399.500000011,90411.100000011,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412195411,188243.00
10/01/2014 16:30,1,1.170,ACTIVE,207.9,411.91,60.03,1412195404,"040051121000068","019011112586793",23.79,20,0.178,292.04,450.11,27.7,14.1,0.020,83195.900000036,83206.300000012,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412195412,188244.00
10/01/2014 16:30,1,0.869,ACTIVE,208.1,335.46,60.03,1412195404,"033051125000118","019011112586793",39.20,21,0.218,290.75,448.51,33.9,34.7,0.227,103088.80000003,103100.70000001,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412195414,188245.00
10/01/2014 16:30,1,0.867,ACTIVE,208.3,381.35,60.03,1412195404,"033051125000150","019011112586793",39.53,21,0.211,292.86,449.00,34.1,26.6,0.114,102152.8,102165.2,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412195415,188246.00
10/01/2014 16:30,1,1.227,ACTIVE,208.3,396.81,60.03,1412195404,"040051121000185","019011112586793",20.74,21,0.151,290.95,448.74,25.3,20.8,0.020,92517.8,92528.6,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412195417,188247.00
10/01/2014 16:30,1,1.142,ACTIVE,207.7,413.31,60.03,1412195404,"040051121000195","019011112586793",24.94,21,0.173,292.18,449.31,28.3,17.0,0.026,90710.699999989,90721.900000037,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412195418,188248.00
10/01/2014 16:30,2,1.289,ACTIVE,213.96,340.55,60.006,1412195404,"274151322000083","019011112586793",28.78,25.50,0,329.73,379.02,37.6,34.4,0.252,274563.6,274563.6,1345,0,0,0,L,1151911521,1,119.97,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412195419,188249.00
10/01/2014 16:30,2,1.363,ACTIVE,214.41,350.77,59.985,1412195404,"274151322000076","019011112586793",29.46,26.50,0,331.23,380.22,40.7,37.3,0.287,287704.3,287704.3,1344,0,0,0,L,1151911521,1,120.42,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412195420,188250.00
10/01/2014 16:30,2,0.838,ACTIVE,213.96,422.00,60.001,1412195404,"274151322000094","019011112586793",39.72,27.30,0,396.75,471.60,33.5,30.5,0.221,208179.4,208179.4,1360,0,0,0,L,1151911521,1,119.97,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412195421,188251.00
10/01/2014 16:30,2,1.312,ACTIVE,213.74,348.66,59.996,1412195404,"274151322000052","019011112586793",28.73,27.00,0,328.82,378.42,38.2,35.0,0.247,275893.5,275893.5,1345,0,0,0,L,1151911521,1,119.75,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412195422,188252.00
10/01/2014 16:30,2,1.303,ACTIVE,213.96,346.56,59.990,1412195404,"274151322000085","019011112586793",28.73,24.50,0,330.33,379.62,37.8,34.6,0.243,275145.0,275145.0,1349,0,0,0,L,1151911521,1,120.65,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412195423,188253.00
10/01/2014 16:30,2,1.285,ACTIVE,214.19,342.05,60.012,1412195404,"274151322000087","019011112586793",28.07,43.40,0,330.33,378.72,36.5,33.3,0.230,261346.1,261346.1,1344,0,0,0,L,1151911521,1,120.20,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412195424,188254.00
10/01/2014 16:30,2,1.262,ACTIVE,213.51,344.15,60.001,1412195404,"274151322000088","019011112586793",28.59,25.50,0,329.13,379.32,36.6,33.4,0.247,267317.0,267317.0,1345,0,0,0,L,1151911521,1,120.42,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412195425,188255.00
10/01/2014 16:30,2,1.350,ACTIVE,213.96,349.26,59.985,1412195404,"274151322000095","019011112586793",29.34,26.00,0,328.82,379.02,40.1,36.8,0.274,285191.7,285191.7,1348,0,0,0,L,1151911521,1,120.65,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412195426,188256.00
10/01/2014 16:30,2,0.891,ACTIVE,214.64,409.98,60.001,1412195404,"274151322000068","019011112586793",38.49,27.80,0,400.36,464.08,34.9,31.7,0.225,206441.0,206441.0,1361,0,0,0,L,1151911521,1,120.65,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412195428,188257.00
10/01/2014 16:30,2,1.283,ACTIVE,214.19,348.66,59.996,1412195404,"274151322000054","019011112586793",29.02,27.30,0,328.52,379.62,37.8,34.5,0.243,272531.6,272531.6,1345,0,0,0,L,1151911521,1,120.42,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412195429,188258.00
10/01/2014 16:45,1,1.032,ACTIVE,208.1,322.38,60.00,1412196304,"040051121000097","019011112586793",26.00,20,0.232,306.49,443.37,26.7,24.1,0.296,91858.699999988,91864.600000024,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412196307,188259.00
10/01/2014 16:45,1,1.078,ACTIVE,207.9,331.70,60.00,1412196304,"040051121000095","019011112586793",23.48,20,0.213,303.81,438.50,25.1,21.5,0.163,81994.6,81999.8,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412196308,188260.00
10/01/2014 16:45,1,0.638,ACTIVE,208.4,371.78,60.00,1412196304,"033051125000132","019011112586793",35.04,20,0.170,307.99,439.90,22.2,13.1,0.052,80037,80041.5,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412196309,188261.00
10/01/2014 16:45,1,0.650,ACTIVE,208.5,323.38,60.00,1412196304,"033051125000135","019011112586793",34.99,21,0.177,306.87,442.60,22.6,19.5,0.248,77475.799999952,77480.899999976,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412196311,188262.00
10/01/2014 16:45,1,1.059,ACTIVE,207.7,406.62,60.03,1412196304,"040051121000116","019011112586793",25.84,19,0.159,304.48,441.66,27.2,16.7,0.077,90411.100000011,90416.900000011,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412196312,188263.00
10/01/2014 16:45,1,1.042,ACTIVE,207.7,404.10,60.00,1412196304,"040051121000068","019011112586793",23.40,19,0.154,307.89,440.87,24.2,11.1,0.017,83206.300000012,83211.5,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412196313,188264.00
10/01/2014 16:45,1,0.763,ACTIVE,208.6,364.55,60.03,1412196304,"033051125000118","019011112586793",39.31,20,0.276,312.39,444.13,29.8,39.1,0.168,103100.70000001,103107.50000002,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412196314,188265.00
10/01/2014 16:45,1,0.767,ACTIVE,208.2,411.86,60.00,1412196304,"033051125000150","019011112586793",39.43,20,0.196,308.59,444.32,30.1,39.1,0.038,102165.2,102172.1,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412196316,188266.00
10/01/2014 16:45,1,1.014,ACTIVE,208.2,348.33,60.00,1412196304,"040051121000185","019011112586793",24.45,20,0.196,309.01,440.68,24.6,20.1,0.108,92528.6,92533.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412196317,188267.00
10/01/2014 16:45,1,0.983,ACTIVE,208.1,372.79,60.00,1412196304,"040051121000195","019011112586793",25.37,20,0.154,310.52,442.59,24.8,11.9,0.170,90721.900000037,90727.500000001,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412196318,188268.00
10/01/2014 16:45,2,1.080,ACTIVE,213.96,347.76,59.959,1412196304,"274151322000083","019011112586793",28.82,23.80,0,333.63,358.28,31.5,28.5,0.217,274571.0,274571.0,1346,0,0,0,L,1151911521,1,120.20,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412196319,188269.00
10/01/2014 16:45,2,1.145,ACTIVE,214.41,348.66,59.964,1412196304,"274151322000076","019011112586793",29.40,24.80,0,334.24,360.38,34.1,31.0,0.234,287712.3,287712.3,1345,0,0,0,L,1151911521,1,120.65,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412196320,188270.00
10/01/2014 16:45,2,0.727,ACTIVE,214.19,414.19,59.985,1412196304,"274151322000094","019011112586793",38.45,26.00,0,331.83,440.64,28.3,25.4,0.194,208185.9,208185.9,1361,0,0,0,L,1151911521,1,119.97,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412196321,188271.00
10/01/2014 16:45,2,1.100,ACTIVE,213.96,345.06,59.985,1412196304,"274151322000052","019011112586793",28.86,25.30,0,332.73,358.88,32.1,29.1,0.212,275901.0,275901.0,1346,0,0,0,L,1151911521,1,119.75,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412196322,188272.00
10/01/2014 16:45,2,1.086,ACTIVE,214.19,345.36,59.990,1412196304,"274151322000085","019011112586793",28.84,23.30,0,333.93,358.88,31.7,28.7,0.203,275152.4,275152.4,1350,0,0,0,L,1151911521,1,120.88,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412196323,188273.00
10/01/2014 16:45,2,1.078,ACTIVE,214.41,347.16,59.990,1412196304,"274151322000087","019011112586793",28.19,40.00,0,332.73,358.28,30.8,27.8,0.203,261353.3,261353.3,1345,0,0,0,L,1151911521,1,120.42,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412196324,188274.00
10/01/2014 16:45,2,1.068,ACTIVE,213.29,347.46,59.990,1412196304,"274151322000088","019011112586793",28.21,24.00,0,333.03,358.28,30.5,27.5,0.199,267324.1,267324.1,1346,0,0,0,L,1151911521,1,120.65,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412196325,188275.00
10/01/2014 16:45,2,1.131,ACTIVE,214.19,348.66,60.006,1412196304,"274151322000095","019011112586793",29.26,24.00,0,333.03,359.78,33.5,30.4,0.225,285199.5,285199.5,1349,0,0,0,L,1151911521,1,120.65,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412196326,188276.00
10/01/2014 16:45,2,0.721,ACTIVE,214.87,421.70,59.985,1412196304,"274151322000068","019011112586793",39.28,26.50,0,331.23,442.74,28.6,25.7,0.181,206447.7,206447.7,1362,0,0,0,L,1151911521,1,120.65,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412196327,188277.00
10/01/2014 16:45,2,1.078,ACTIVE,213.74,343.55,59.990,1412196304,"274151322000054","019011112586793",28.86,25.50,0,333.03,358.58,31.6,28.5,0.217,272538.9,272538.9,1346,0,0,0,L,1151911521,1,120.42,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412196328,188278.00
10/01/2014 17:00,1,1.402,ACTIVE,208.6,395.41,60.00,1412197204,"040051121000097","019011112586793",26.69,20,0.221,305.86,443.59,37.2,30.1,0.073,91864.600000024,91872.699999988,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412197206,188279.00
10/01/2014 17:00,1,1.435,ACTIVE,208.3,358.59,60.00,1412197204,"040051121000095","019011112586793",23.97,20,0.218,305.74,440.96,34.2,23.1,0.212,81999.8,82006.7,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412197207,188280.00
10/01/2014 17:00,1,0.915,ACTIVE,208.8,356.04,60.00,1412197204,"033051125000132","019011112586793",35.19,20,0.215,308.32,443.90,32.0,24.1,0.184,80041.5,80048,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412197209,188281.00
10/01/2014 17:00,1,0.897,ACTIVE,208.6,347.88,60.00,1412197204,"033051125000135","019011112586793",34.99,20,0.241,309.20,445.50,31.2,33.8,0.255,77480.899999976,77487.699999988,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412197210,188282.00
10/01/2014 17:00,1,1.421,ACTIVE,208.0,359.52,60.03,1412197204,"040051121000116","019011112586793",26.42,18,0.222,303.94,442.19,37.3,28.3,0.215,90416.900000011,90424.900000011,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412197211,188283.00
