ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2014 17:00,1,1.409,ACTIVE,208.0,425.62,60.00,1412197204,"040051121000068","019011112586793",23.83,19,0.256,308.73,443.28,33.4,20.3,0.092,83211.5,83218.699999988,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412197213,188284.00
10/01/2014 17:00,1,1.024,ACTIVE,208.2,389.95,60.03,1412197204,"033051125000118","019011112586793",40.07,20,0.261,310.22,444.13,40.8,42.8,0.114,103107.50000002,103116.70000001,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412197214,188285.00
10/01/2014 17:00,1,1.038,ACTIVE,208.4,381.04,60.00,1412197204,"033051125000150","019011112586793",39.74,20,0.267,310.96,444.20,41.0,32.7,0.138,102172.1,102181.3,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412197216,188286.00
10/01/2014 17:00,1,1.409,ACTIVE,208.7,344.09,60.03,1412197204,"040051121000185","019011112586793",24.18,20,0.255,309.89,442.53,33.9,39.5,0.232,92533.5,92540.3,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412197217,188287.00
10/01/2014 17:00,1,1.359,ACTIVE,208.1,359.42,60.03,1412197204,"040051121000195","019011112586793",25.79,20,0.211,309.23,443.34,34.9,27.4,0.195,90727.500000001,90735.199999989,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412197218,188288.00
10/01/2014 17:00,2,1.480,ACTIVE,214.41,345.06,59.969,1412197204,"274151322000083","019011112586793",29.04,23.50,0,333.63,366.40,43.5,40.1,0.305,274580.8,274580.8,1347,0,0,0,L,1151911521,1,120.42,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412197219,188289.00
10/01/2014 17:00,2,1.555,ACTIVE,215.09,354.37,60.028,1412197204,"274151322000076","019011112586793",29.84,24.50,0,334.84,368.80,47.0,43.4,0.318,287722.9,287722.9,1346,0,0,0,L,1151911521,1,120.65,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412197220,188290.00
10/01/2014 17:00,2,0.990,ACTIVE,214.41,420.50,60.001,1412197204,"274151322000094","019011112586793",39.38,25.50,0,332.43,444.24,39.2,35.9,0.265,208194.8,208194.8,1362,0,0,0,L,1151911521,1,120.42,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412197221,188291.00
10/01/2014 17:00,2,1.508,ACTIVE,214.41,343.85,60.001,1412197204,"274151322000052","019011112586793",28.86,25.00,0,333.33,366.40,44.0,40.6,0.283,275910.9,275910.9,1347,0,0,0,L,1151911521,1,120.20,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412197222,188292.00
10/01/2014 17:00,2,1.477,ACTIVE,214.64,353.77,60.001,1412197204,"274151322000085","019011112586793",29.30,23.30,0,334.84,367.30,43.8,40.3,0.287,275162.3,275162.3,1351,0,0,0,L,1151911521,1,121.10,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412197223,188293.00
10/01/2014 17:00,2,1.461,ACTIVE,214.19,353.47,59.990,1412197204,"274151322000087","019011112586793",28.77,38.00,0,333.93,366.10,42.6,39.2,0.278,261362.8,261362.8,1346,0,0,0,L,1151911521,1,120.65,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412197224,188294.00
10/01/2014 17:00,2,1.453,ACTIVE,214.19,352.57,59.996,1412197204,"274151322000088","019011112586793",28.77,23.80,0,333.63,365.80,42.4,39.0,0.278,267333.6,267333.6,1347,0,0,0,L,1151911521,1,121.10,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412197225,188295.00
10/01/2014 17:00,2,1.557,ACTIVE,214.19,348.96,60.001,1412197204,"274151322000095","019011112586793",29.52,23.80,0,333.93,367.90,46.5,43.0,0.318,285210.0,285210.0,1350,0,0,0,L,1151911521,1,120.65,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412197226,188296.00
10/01/2014 17:00,2,0.963,ACTIVE,215.32,431.62,60.012,1412197204,"274151322000068","019011112586793",40.39,26.50,0,332.13,452.96,39.9,36.6,0.252,206456.6,206456.6,1363,0,0,0,L,1151911521,1,121.10,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412197227,188297.00
10/01/2014 17:00,2,1.479,ACTIVE,214.41,348.66,60.012,1412197204,"274151322000054","019011112586793",29.12,25.30,0,333.63,367.60,43.6,40.1,0.287,272548.8,272548.8,1347,0,0,0,L,1151911521,1,120.88,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412197228,188298.00
10/01/2014 17:15,1,0.839,ACTIVE,207.6,366.74,60.03,1412198104,"040051121000097","019011112586793",26.21,20,0.187,306.91,443.64,21.8,17.4,0.253,91872.699999988,91879,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412198107,188299.00
10/01/2014 17:15,1,0.909,ACTIVE,207.7,384.67,60.03,1412198104,"040051121000095","019011112586793",23.11,19,0.161,304.86,440.35,20.9,15.6,0.012,82006.7,82012.1,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412198108,188300.00
10/01/2014 17:15,1,0.549,ACTIVE,208.3,392.23,60.00,1412198104,"033051125000132","019011112586793",34.80,19,0.148,308.71,443.48,19.0,15.6,0.011,80048,80053.3,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412198109,188301.00
10/01/2014 17:15,1,0.538,ACTIVE,208.1,326.42,60.00,1412198104,"033051125000135","019011112586793",34.33,20,0.157,308.40,444.64,18.3,21.9,0.229,77487.699999988,77493.099999964,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412198111,188302.00
10/01/2014 17:15,1,0.860,ACTIVE,207.4,359.67,60.03,1412198104,"040051121000116","019011112586793",25.96,18,0.169,304.71,442.20,22.2,14.4,0.252,90424.900000011,90431.100000011,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412198112,188303.00
10/01/2014 17:15,1,0.854,ACTIVE,208.2,372.05,60.03,1412198104,"040051121000068","019011112586793",23.18,19,0.179,311.80,443.24,19.7,22.8,0.210,83218.699999988,83224.199999988,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412198113,188304.00
10/01/2014 17:15,1,0.619,ACTIVE,207.3,375.77,60.03,1412198104,"033051125000118","019011112586793",39.20,20,0.212,311.20,444.35,24.1,21.5,0.049,103116.70000001,103124.00000002,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412198115,188305.00
10/01/2014 17:15,1,0.623,ACTIVE,208.3,369.42,60.03,1412198104,"033051125000150","019011112586793",39.31,19,0.188,309.58,444.69,24.3,21.6,0.063,102181.3,102188.7,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412198116,188306.00
10/01/2014 17:15,1,0.807,ACTIVE,207.9,413.86,60.00,1412198104,"040051121000185","019011112586793",24.45,19,0.160,309.60,441.93,19.6,15.6,0.045,92540.3,92545.3,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412198117,188307.00
10/01/2014 17:15,1,0.800,ACTIVE,207.3,369.56,60.00,1412198104,"040051121000195","019011112586793",24.76,19,0.164,309.19,443.54,19.7,13.1,0.040,90735.199999989,90741.100000025,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412198118,188308.00
10/01/2014 17:15,2,0.891,ACTIVE,214.19,344.45,60.038,1412198104,"274151322000083","019011112586793",28.73,22.50,0,333.63,361.59,25.9,23.0,0.177,274588.6,274588.6,1348,0,0,0,L,1151911521,1,119.97,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412198119,188309.00
10/01/2014 17:15,2,0.928,ACTIVE,214.87,345.36,60.017,1412198104,"274151322000076","019011112586793",29.74,23.50,0,334.84,363.69,28.0,25.1,0.190,287731.4,287731.4,1347,0,0,0,L,1151911521,1,120.42,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412198120,188310.00
10/01/2014 17:15,2,0.604,ACTIVE,213.96,407.57,60.012,1412198104,"274151322000094","019011112586793",37.97,24.80,0,333.63,440.64,23.6,20.8,0.159,208201.7,208201.7,1363,0,0,0,L,1151911521,1,119.97,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412198121,188311.00
10/01/2014 17:15,2,0.912,ACTIVE,213.74,341.15,60.022,1412198104,"274151322000052","019011112586793",28.80,23.80,0,333.03,361.89,26.6,23.7,0.172,275918.9,275918.9,1348,0,0,0,L,1151911521,1,119.52,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412198122,188312.00
10/01/2014 17:15,2,0.895,ACTIVE,214.19,345.96,60.017,1412198104,"274151322000085","019011112586793",28.80,22.50,0,334.54,361.89,26.1,23.3,0.159,275170.1,275170.1,1352,0,0,0,L,1151911521,1,120.65,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412198123,188313.00
10/01/2014 17:15,2,0.896,ACTIVE,214.41,340.85,60.022,1412198104,"274151322000087","019011112586793",28.01,35.60,0,333.93,361.59,25.4,22.6,0.164,261370.5,261370.5,1347,0,0,0,L,1151911521,1,120.20,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412198124,188314.00
10/01/2014 17:15,2,0.869,ACTIVE,213.74,340.85,60.017,1412198104,"274151322000088","019011112586793",28.39,23.00,0,333.33,360.99,25.0,22.2,0.164,267341.2,267341.2,1348,0,0,0,L,1151911521,1,120.65,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412198125,188315.00
10/01/2014 17:15,2,0.936,ACTIVE,214.19,341.75,60.012,1412198104,"274151322000095","019011112586793",28.92,22.80,0,333.33,362.79,27.5,24.6,0.181,285218.4,285218.4,1351,0,0,0,L,1151911521,1,120.42,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412198126,188316.00
10/01/2014 17:15,2,0.625,ACTIVE,214.87,399.46,60.017,1412198104,"274151322000068","019011112586793",37.37,25.50,0,333.63,443.34,23.6,20.9,0.150,206463.8,206463.8,1364,0,0,0,L,1151911521,1,120.65,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412198127,188317.00
10/01/2014 17:15,2,0.889,ACTIVE,213.74,344.45,60.017,1412198104,"274151322000054","019011112586793",28.88,24.00,0,332.43,362.19,26.0,23.1,0.168,272556.6,272556.6,1348,0,0,0,L,1151911521,1,120.20,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412198128,188318.00
10/01/2014 17:30,1,0.466,ACTIVE_NO_POWER,207.1,318.24,60.03,1412199003,"040051121000097","019011112586793",25.79,19,0.128,306.35,442.58,11.9,0.0,0.254,91879,91881.400000036,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199006,188319.00
10/01/2014 17:30,1,0.549,ACTIVE,206.4,359.16,60.00,1412199003,"040051121000095","019011112586793",22.52,19,0.150,302.59,437.69,12.3,12.1,0.004,82012.1,82014.2,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199007,188320.00
10/01/2014 17:30,1,0.315,ACTIVE,207.3,349.42,60.00,1412199003,"033051125000132","019011112586793",33.72,18,0.154,307.21,440.96,10.5,11.3,0.018,80053.3,80055.7,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199009,188321.00
10/01/2014 17:30,1,0.301,ACTIVE,206.8,380.06,60.03,1412199003,"033051125000135","019011112586793",33.65,19,0.122,308.47,441.89,10.0,16.1,0.000,77493.099999964,77495.299999952,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199010,188322.00
10/01/2014 17:30,1,0.495,ACTIVE_NO_POWER,206.4,397.87,60.00,1412199003,"040051121000116","019011112586793",25.62,18,0.061,302.97,439.81,12.6,0.0,0.000,90431.100000011,90433.400000011,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199011,188323.00
10/01/2014 17:30,1,0.501,ACTIVE,207.0,325.92,60.03,1412199003,"040051121000068","019011112586793",22.18,18,0.155,307.92,440.18,11.0,13.4,0.138,83224.199999988,83226.400000036,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199013,188324.00
10/01/2014 17:30,1,0.349,ACTIVE,206.2,343.00,60.03,1412199003,"033051125000118","019011112586793",38.49,19,0.154,309.87,442.55,13.3,14.1,0.072,103124.00000002,103127.20000001,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199014,188325.00
10/01/2014 17:30,1,0.356,ACTIVE_NO_POWER,207.3,426.66,60.00,1412199003,"033051125000150","019011112586793",38.83,19,0.000,310.02,442.06,13.7,0.0,0.000,102188.7,102191.8,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199015,188326.00
10/01/2014 17:30,1,0.459,ACTIVE_NO_POWER,206.8,418.73,60.03,1412199003,"040051121000185","019011112586793",23.72,19,0.000,306.26,439.97,10.8,0.0,0.000,92545.3,92547.3,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199016,188327.00
10/01/2014 17:30,1,0.446,ACTIVE,207.0,384.68,60.03,1412199003,"040051121000195","019011112586793",23.78,19,0.123,309.74,441.02,10.5,15.7,0.000,90741.100000025,90743.300000013,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199018,188328.00
10/01/2014 17:30,2,0.516,ACTIVE,213.96,339.95,60.006,1412199003,"274151322000083","019011112586793",27.69,21.50,0,330.93,351.37,14.5,12.0,0.093,274592.2,274592.2,1349,0,0,0,L,1151911521,1,119.97,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199019,188329.00
10/01/2014 17:30,2,0.535,ACTIVE,214.64,340.85,60.006,1412199003,"274151322000076","019011112586793",28.82,22.30,0,331.23,352.57,15.7,13.2,0.093,287735.3,287735.3,1348,0,0,0,L,1151911521,1,120.20,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199020,188330.00
10/01/2014 17:30,2,0.332,ACTIVE,213.74,399.16,59.996,1412199003,"274151322000094","019011112586793",37.43,23.50,0,333.93,423.81,12.6,10.2,0.075,208204.8,208204.8,1364,0,0,0,L,1151911521,1,119.75,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199021,188331.00
10/01/2014 17:30,2,0.529,ACTIVE,213.51,339.34,59.985,1412199003,"274151322000052","019011112586793",28.11,22.80,0,331.23,351.67,15.1,12.6,0.093,275922.6,275922.6,1349,0,0,0,L,1151911521,1,119.52,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199022,188332.00
10/01/2014 17:30,2,0.520,ACTIVE,213.96,341.45,59.996,1412199003,"274151322000085","019011112586793",27.73,21.50,0,333.03,351.37,14.6,12.2,0.084,275173.7,275173.7,1353,0,0,0,L,1151911521,1,120.42,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199023,188333.00
10/01/2014 17:30,2,0.514,ACTIVE,213.96,339.34,59.985,1412199003,"274151322000087","019011112586793",27.53,33.30,0,332.43,351.37,14.3,11.9,0.088,261374.0,261374.0,1348,0,0,0,L,1151911521,1,120.20,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199024,188334.00
10/01/2014 17:30,2,0.488,ACTIVE,213.29,340.25,60.006,1412199003,"274151322000088","019011112586793",27.79,22.30,0,331.53,351.37,13.8,11.4,0.080,267344.6,267344.6,1349,0,0,0,L,1151911521,1,120.20,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199025,188335.00
10/01/2014 17:30,2,0.527,ACTIVE,214.19,339.95,60.001,1412199003,"274151322000095","019011112586793",28.37,21.80,0,332.43,351.97,15.1,12.7,0.097,285222.1,285222.1,1352,0,0,0,L,1151911521,1,120.20,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199026,188336.00
10/01/2014 17:30,2,0.350,ACTIVE,214.87,402.77,59.996,1412199003,"274151322000068","019011112586793",37.97,24.50,0,334.84,425.61,13.4,11.0,0.071,206467.1,206467.1,1365,0,0,0,L,1151911521,1,120.42,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199027,188337.00
10/01/2014 17:30,2,0.518,ACTIVE,213.96,339.04,60.012,1412199003,"274151322000054","019011112586793",27.67,23.00,0,331.83,351.67,14.5,12.1,0.088,272560.2,272560.2,1349,0,0,0,L,1151911521,1,119.97,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199028,188338.00
10/01/2014 17:45,1,0.334,ACTIVE,206.9,355.39,60.03,1412199904,"040051121000097","019011112586793",23.43,19,0.153,310.94,441.99,7.7,13.4,0.001,91881.400000036,91883.5,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199907,188339.00
10/01/2014 17:45,1,0.413,ACTIVE_NO_POWER,207.0,369.01,60.03,1412199904,"040051121000095","019011112586793",22.02,18,0.000,301.41,437.51,9.0,0.0,0.000,82014.2,82016,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199908,188340.00
10/01/2014 17:45,1,0.221,ACTIVE,207.2,338.67,60.03,1412199904,"033051125000132","019011112586793",32.80,18,0.147,309.26,440.13,7.2,15.1,0.017,80055.7,80057.5,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199910,188341.00
10/01/2014 17:45,1,0.203,ACTIVE_NO_POWER,207.2,428.95,60.03,1412199904,"033051125000135","019011112586793",32.76,19,0.000,306.44,440.55,6.6,0.0,0.000,77495.299999952,77497,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199911,188342.00
10/01/2014 17:45,1,0.340,ACTIVE_NO_POWER,206.7,346.52,60.03,1412199904,"040051121000116","019011112586793",24.60,17,0.000,301.33,439.73,8.2,0.0,0.220,90433.400000011,90435.300000011,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199912,188343.00
10/01/2014 17:45,1,0.328,ACTIVE_NO_POWER,207.1,371.23,60.03,1412199904,"040051121000068","019011112586793",21.93,18,0.000,308.07,439.96,7.0,0.0,0.000,83226.400000036,83228.199999988,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199913,188344.00
10/01/2014 17:45,1,0.235,ACTIVE,206.5,336.82,60.00,1412199904,"033051125000118","019011112586793",38.30,19,0.161,308.53,445.55,8.9,15.4,0.043,103127.20000001,103129.60000005,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199915,188345.00
10/01/2014 17:45,1,0.244,ACTIVE,206.7,348.71,60.00,1412199904,"033051125000150","019011112586793",38.29,18,0.152,306.89,443.81,9.3,11.2,0.010,102191.8,102194.3,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199916,188346.00
10/01/2014 17:45,1,0.312,ACTIVE_NO_POWER,207.1,390.10,60.03,1412199904,"040051121000185","019011112586793",22.87,18,0.000,308.25,438.98,7.0,0.0,0.000,92547.3,92549,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199918,188347.00
10/01/2014 17:45,1,0.308,ACTIVE,206.8,351.72,60.03,1412199904,"040051121000195","019011112586793",21.73,18,0.151,308.62,441.22,6.6,11.4,0.001,90743.300000013,90745.199999989,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199919,188348.00
10/01/2014 17:45,2,0.357,ACTIVE,213.51,338.74,60.022,1412199904,"274151322000083","019011112586793",27.83,21.00,0,333.33,345.66,10.1,7.8,0.049,274595.1,274595.1,1350,0,0,0,L,1151911521,1,119.75,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199920,188349.00
10/01/2014 17:45,2,0.391,ACTIVE,213.96,338.74,60.006,1412199904,"274151322000076","019011112586793",27.77,21.80,0,334.24,346.26,11.0,8.7,0.071,287738.4,287738.4,1349,0,0,0,L,1151911521,1,120.20,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199921,188350.00
10/01/2014 17:45,2,0.234,ACTIVE,213.74,386.23,60.017,1412199904,"274151322000094","019011112586793",36.16,23.00,0,335.74,423.20,8.6,6.3,0.044,208207.3,208207.3,1365,0,0,0,L,1151911521,1,119.52,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199922,188351.00
10/01/2014 17:45,2,0.387,ACTIVE,213.29,339.65,60.017,1412199904,"274151322000052","019011112586793",27.63,22.00,0,333.03,345.66,10.8,8.5,0.057,275925.7,275925.7,1350,0,0,0,L,1151911521,1,119.52,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199923,188352.00
10/01/2014 17:45,2,0.367,ACTIVE,213.51,338.44,60.017,1412199904,"274151322000085","019011112586793",27.35,21.00,0,333.63,345.96,10.2,7.9,0.062,275176.7,275176.7,1354,0,0,0,L,1151911521,1,120.65,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199924,188353.00
10/01/2014 17:45,2,0.361,ACTIVE,213.51,338.44,60.012,1412199904,"274151322000087","019011112586793",27.35,31.50,0,332.73,345.96,10.0,7.8,0.049,261376.9,261376.9,1349,0,0,0,L,1151911521,1,120.20,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199925,188354.00
10/01/2014 17:45,2,0.350,ACTIVE,213.29,337.24,60.012,1412199904,"274151322000088","019011112586793",26.74,21.50,0,332.73,345.36,9.4,7.2,0.044,267347.3,267347.3,1350,0,0,0,L,1151911521,1,120.42,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199926,188355.00
10/01/2014 17:45,2,0.375,ACTIVE,213.29,338.44,60.012,1412199904,"274151322000095","019011112586793",27.85,21.00,0,333.03,345.66,10.6,8.3,0.057,285225.2,285225.2,1353,0,0,0,L,1151911521,1,120.20,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199927,188356.00
10/01/2014 17:45,2,0.244,ACTIVE,213.96,401.56,60.012,1412199904,"274151322000068","019011112586793",37.77,24.00,0,335.74,424.41,9.4,7.1,0.040,206469.7,206469.7,1366,0,0,0,L,1151911521,1,120.42,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199927,188357.00
10/01/2014 17:45,2,0.363,ACTIVE,213.29,338.14,60.017,1412199904,"274151322000054","019011112586793",27.43,22.30,0,332.73,345.66,10.1,7.8,0.053,272563.0,272563.0,1350,0,0,0,L,1151911521,1,120.20,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412199928,188358.00
10/01/2014 18:00,1,0.009,ACTIVE_NO_POWER,206.4,344.12,60.07,1412200804,"033051125000118","019011112586793",42.41,18,0.000,343.77,345.60,0.3,0.0,0.000,103129.60000005,103130.60000005,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412200828,188359.00
10/01/2014 18:00,2,0.180,ACTIVE,212.83,334.84,60.043,1412200804,"274151322000083","019011112586793",25.86,20.30,0,331.23,341.45,4.7,2.6,0.013,274596.4,274596.4,1351,0,0,0,L,1151911521,1,119.30,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412200838,188360.00
10/01/2014 18:00,2,0.188,ACTIVE,213.06,335.44,60.028,1412200804,"274151322000076","019011112586793",27.29,21.30,0,333.03,342.35,5.2,3.1,0.027,287739.9,287739.9,1350,0,0,0,L,1151911521,1,119.52,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412200839,188361.00
10/01/2014 18:00,2,0.109,ACTIVE,212.83,335.14,60.033,1412200804,"274151322000094","019011112586793",29.86,21.80,0,333.03,405.17,3.3,1.3,0.013,208208.3,208208.3,1366,0,0,0,L,1151911521,1,119.07,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412200840,188362.00
10/01/2014 18:00,2,0.201,ACTIVE,212.38,333.63,60.028,1412200804,"274151322000052","019011112586793",26.40,21.50,0,331.23,341.75,5.4,3.3,0.013,275927.1,275927.1,1351,0,0,0,L,1151911521,1,118.84,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412200841,188363.00
10/01/2014 18:00,2,0.180,ACTIVE,212.83,334.84,60.022,1412200804,"274151322000085","019011112586793",26.28,20.30,0,332.13,341.75,4.8,2.7,0.018,275178.0,275178.0,1355,0,0,0,L,1151911521,1,119.97,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412200842,188364.00
10/01/2014 18:00,2,0.188,ACTIVE,212.61,334.54,60.028,1412200804,"274151322000087","019011112586793",25.50,29.80,0,331.53,341.45,4.8,2.7,0.018,261378.2,261378.2,1350,0,0,0,L,1151911521,1,119.75,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412200843,188365.00
10/01/2014 18:00,2,0.164,ACTIVE,212.38,333.63,60.022,1412200804,"274151322000088","019011112586793",25.29,21.00,0,331.53,341.15,4.2,2.2,0.013,267348.4,267348.4,1351,0,0,0,L,1151911521,1,119.97,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412200844,188366.00
10/01/2014 18:00,2,0.178,ACTIVE,212.61,334.24,60.001,1412200804,"274151322000095","019011112586793",26.56,20.30,0,332.13,341.45,4.8,2.7,0.018,285226.6,285226.6,1354,0,0,0,L,1151911521,1,119.75,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412200845,188367.00
10/01/2014 18:00,2,0.125,ACTIVE,213.51,335.44,60.028,1412200804,"274151322000068","019011112586793",30.16,23.00,0,333.63,403.97,3.8,1.8,0.013,206470.9,206470.9,1367,0,0,0,L,1151911521,1,119.75,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412200846,188368.00
10/01/2014 18:00,2,0.174,ACTIVE,212.61,334.24,60.028,1412200804,"274151322000054","019011112586793",26.72,21.50,0,330.93,341.15,4.7,2.6,0.022,272564.3,272564.3,1351,0,0,0,L,1151911521,1,119.52,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412200847,188369.00
10/01/2014 18:00,1,0.021,ACTIVE_NO_POWER,206.3,324.94,60.00,1412200804,"033051125000150","019011112586793",42.49,17,0.000,323.78,325.46,0.8,0.0,0.000,102194.3,102195.3,144,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412201025,188370.00
10/01/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1412200804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412201662,188371.00
10/01/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1412200804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412201662,188372.00
10/01/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1412200804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412201662,188373.00
10/01/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1412200804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412201662,188374.00
10/01/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1412200804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412201662,188375.00
10/01/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1412200804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412201662,188376.00
10/01/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1412200804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412201662,188377.00
10/01/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1412200804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412201662,188378.00
10/01/2014 18:15,1,0.008,ACTIVE_NO_POWER,206.1,315.33,60.03,1412201704,"033051125000118","019011112586793",42.82,18,0.000,314.78,317.06,0.3,0.0,0.000,103130.60000005,103130.90000006,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412201738,188379.00
10/01/2014 18:15,1,0.021,ACTIVE_NO_POWER,206.6,328.64,60.03,1412201704,"033051125000150","019011112586793",42.78,17,0.000,327.97,329.67,0.9,0.0,0.000,102195.3,102195.5,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412201741,188380.00
10/01/2014 18:15,2,0.207,ACTIVE,212.83,335.74,60.012,1412201704,"274151322000083","019011112586793",26.38,19.80,0,331.23,339.04,5.5,3.4,0.027,274597.1,274597.1,1352,0,0,0,L,1151911521,1,119.07,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412201742,188381.00
10/01/2014 18:15,2,0.209,ACTIVE,213.51,336.04,60.012,1412201704,"274151322000076","019011112586793",27.77,20.70,0,333.03,339.65,5.9,3.8,0.027,287740.8,287740.8,1351,0,0,0,L,1151911521,1,119.52,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412201743,188382.00
10/01/2014 18:15,2,0.127,ACTIVE,212.83,334.84,60.006,1412201704,"274151322000094","019011112586793",30.36,20.70,0,332.73,338.74,4.0,1.9,0.018,208208.7,208208.7,1367,0,0,0,L,1151911521,1,119.07,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412201744,188383.00
10/01/2014 18:15,2,0.229,ACTIVE,212.61,335.14,60.012,1412201704,"274151322000052","019011112586793",26.50,21.00,0,330.63,339.65,6.1,4.0,0.027,275928.0,275928.0,1352,0,0,0,L,1151911521,1,119.07,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412201745,188384.00
10/01/2014 18:15,2,0.205,ACTIVE,213.06,334.84,60.012,1412201704,"274151322000085","019011112586793",26.76,19.80,0,332.13,339.34,5.6,3.4,0.022,275178.7,275178.7,1356,0,0,0,L,1151911521,1,119.97,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412201746,188385.00
10/01/2014 18:15,2,0.213,ACTIVE,212.83,335.44,60.012,1412201704,"274151322000087","019011112586793",25.94,28.30,0,331.83,339.34,5.6,3.5,0.027,261379.0,261379.0,1351,0,0,0,L,1151911521,1,119.75,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412201747,188386.00
10/01/2014 18:15,2,0.189,ACTIVE,212.38,334.24,60.017,1412201704,"274151322000088","019011112586793",25.41,20.30,0,331.23,339.95,4.9,2.8,0.022,267349.1,267349.1,1352,0,0,0,L,1151911521,1,119.75,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412201748,188387.00
10/01/2014 18:15,2,0.211,ACTIVE,212.83,335.14,59.996,1412201704,"274151322000095","019011112586793",26.26,19.80,0,331.83,338.74,5.6,3.5,0.027,285227.3,285227.3,1355,0,0,0,L,1151911521,1,119.75,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412201749,188388.00
10/01/2014 18:15,2,0.145,ACTIVE,213.74,336.04,60.028,1412201704,"274151322000068","019011112586793",30.63,22.00,0,333.33,339.95,4.5,2.4,0.013,206471.4,206471.4,1368,0,0,0,L,1151911521,1,119.97,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412201750,188389.00
10/01/2014 18:15,2,0.207,ACTIVE,212.61,334.54,60.043,1412201704,"274151322000054","019011112586793",26.14,21.00,0,330.93,339.04,5.5,3.4,0.027,272565.1,272565.1,1352,0,0,0,L,1151911521,1,119.52,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412201751,188390.00
10/01/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1412201704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412202576,188391.00
10/01/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1412201704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412202576,188392.00
10/01/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1412201704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412202576,188393.00
10/01/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1412201704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412202576,188394.00
10/01/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1412201704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412202576,188395.00
10/01/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1412201704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412202576,188396.00
10/01/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1412201704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412202576,188397.00
10/01/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1412201704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412202576,188398.00
10/01/2014 18:30,2,0.131,ALERT,213.51,334.84,60.001,1412202604,"274151322000083","019011112586793",25.84,19.30,0,294.86,344.76,3.4,1.4,0.004,274597.4,274597.4,1353,0,0,0,L,1151911521,1,119.52,123.81,0002,15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412202643,188399.00
10/01/2014 18:30,2,0.137,ALERT,213.74,335.14,60.001,1412202604,"274151322000076","019011112586793",26.28,20.00,0,294.86,341.75,3.7,1.6,0.009,287741.2,287741.2,1352,0,0,0,L,1151911521,1,119.75,124.04,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412202645,188400.00
10/01/2014 18:30,2,0.072,ALERT,213.06,334.24,59.996,1412202604,"274151322000094","019011112586793",29.18,19.80,0,293.66,385.93,2.2,0.2,0.000,208208.8,208208.8,1368,0,0,0,L,1151911521,1,119.30,123.81,0002,15,0,0,0,0,0,0,103,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412202647,188401.00
10/01/2014 18:30,2,0.156,ALERT,212.83,333.63,60.006,1412202604,"274151322000052","019011112586793",25.58,20.30,0,294.26,340.85,4.1,2.0,0.004,275928.5,275928.5,1353,0,0,0,L,1151911521,1,119.07,123.81,0002,18,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412202648,188402.00
10/01/2014 18:30,2,0.133,ALERT,213.51,334.84,59.996,1412202604,"274151322000085","019011112586793",25.82,19.30,0,294.56,339.65,3.5,1.4,0.009,275179.0,275179.0,1357,0,0,0,L,1151911521,1,119.97,123.59,0002,18,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412202650,188403.00
10/01/2014 18:30,2,0.143,ALERT,213.06,334.84,59.996,1412202604,"274151322000087","019011112586793",24.85,26.80,0,293.66,342.65,3.6,1.5,0.009,261379.3,261379.3,1352,0,0,0,L,1151911521,1,119.75,123.59,0002,24,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412202652,188404.00
10/01/2014 18:30,2,0.119,ALERT,212.83,334.54,60.001,1412202604,"274151322000088","019011112586793",24.43,19.80,0,294.26,338.44,3.0,0.9,0.000,267349.3,267349.3,1353,0,0,0,L,1151911521,1,119.75,123.36,0002,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412202654,188405.00
10/01/2014 18:30,2,0.127,ALERT,213.06,333.93,59.996,1412202604,"274151322000095","019011112586793",26.08,19.30,0,295.76,339.04,3.4,1.3,0.009,285227.6,285227.6,1356,0,0,0,L,1151911521,1,119.75,123.36,0002,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412202656,188406.00
10/01/2014 18:30,2,0.092,ALERT,213.74,335.14,59.996,1412202604,"274151322000068","019011112586793",29.20,21.00,0,293.36,391.94,2.7,0.7,0.000,206471.5,206471.5,1369,0,0,0,L,1151911521,1,119.75,124.04,0002,18,0,0,0,0,0,0,105,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412202658,188407.00
10/01/2014 18:30,2,0.127,ALERT,213.06,334.84,59.990,1412202604,"274151322000054","019011112586793",26.24,20.30,0,294.56,338.14,3.4,1.4,0.004,272565.4,272565.4,1353,0,0,0,L,1151911521,1,119.75,123.36,0002,18,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412202660,188408.00
10/01/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1412202604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412203475,188409.00
10/01/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1412202604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412203475,188410.00
10/01/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1412202604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412203475,188411.00
10/01/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1412202604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412203475,188412.00
10/01/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1412202604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412203475,188413.00
10/01/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1412202604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412203475,188414.00
10/01/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1412202604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412203475,188415.00
10/01/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1412202604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412203475,188416.00
10/01/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1412202604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412203475,188417.00
10/01/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1412202604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412203475,188418.00
10/01/2014 18:45,2,0.059,ALERT,213.29,297.26,60.028,1412203504,"274151322000083","019011112586793",19.72,18.00,0,295.46,347.76,1.2,0.0,0.000,274597.5,274597.5,1355,0,0,0,L,1151911521,1,119.07,123.81,0002,13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412203543,188419.00
10/01/2014 18:45,2,0.059,ALERT,213.74,296.36,60.006,1412203504,"274151322000076","019011112586793",20.50,18.70,0,295.16,343.25,1.2,0.0,0.000,287741.3,287741.3,1354,0,0,0,L,1151911521,1,119.75,124.04,0002,16,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412203545,188420.00
10/01/2014 18:45,2,0.000,ALERT,213.06,296.36,60.028,1412203504,"274151322000094","019011112586793",38.98,18.30,0,294.26,397.35,0.0,0.0,0.000,208208.8,208208.8,1370,0,0,0,L,1151911521,1,119.07,123.81,0100,15,0,0,0,0,0,0,142,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1412203547,188421.00
10/01/2014 18:45,2,0.078,ALERT,212.83,296.66,60.022,1412203504,"274151322000052","019011112586793",19.70,19.00,0,294.86,347.76,1.6,0.0,0.000,275928.7,275928.7,1355,0,0,0,L,1151911521,1,119.30,123.59,0002,17,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412203548,188422.00
10/01/2014 18:45,2,0.057,ALERT,213.29,297.26,60.022,1412203504,"274151322000085","019011112586793",20.71,18.00,0,295.46,345.96,1.2,0.0,0.000,275179.2,275179.2,1359,0,0,0,L,1151911521,1,119.97,123.59,0002,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412203550,188423.00
10/01/2014 18:45,2,0.068,ALERT,213.06,296.06,60.022,1412203504,"274151322000087","019011112586793",19.14,24.50,0,294.56,350.77,1.4,0.0,0.000,261379.4,261379.4,1354,0,0,0,L,1151911521,1,119.30,123.59,0002,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412203552,188424.00
10/01/2014 18:45,2,0.043,ALERT,213.06,296.66,60.049,1412203504,"274151322000088","019011112586793",19.30,18.70,0,295.16,347.76,0.9,0.0,0.000,267349.3,267349.3,1355,0,0,0,L,1151911521,1,119.75,123.36,0002,14,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412203554,188425.00
10/01/2014 18:45,2,0.051,ALERT,213.06,297.57,60.028,1412203504,"274151322000095","019011112586793",20.28,17.80,0,296.36,347.46,1.1,0.0,0.000,285227.7,285227.7,1358,0,0,0,L,1151911521,1,119.52,123.59,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412203556,188426.00
10/01/2014 18:45,2,0.008,ALERT,213.74,324.32,60.028,1412203504,"274151322000068","019011112586793",39.20,19.30,0,294.26,396.45,0.0,0.0,0.000,206471.6,206471.6,1371,0,0,0,L,1151911521,1,119.52,124.04,0100,18,0,0,0,0,0,0,143,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1412203558,188427.00
10/01/2014 18:45,2,0.053,ALERT,213.06,296.96,60.028,1412203504,"274151322000054","019011112586793",20.44,19.30,0,295.46,347.76,1.1,0.0,0.000,272565.5,272565.5,1355,0,0,0,L,1151911521,1,119.30,123.36,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412203560,188428.00
10/01/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1412203504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412204374,188429.00
10/01/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1412203504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412204374,188430.00
10/01/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1412203504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412204374,188431.00
10/01/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1412203504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412204374,188432.00
10/01/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1412203504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412204374,188433.00
10/01/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1412203504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412204374,188434.00
