ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1412203504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412204374,188435.00
10/01/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1412203504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412204374,188436.00
10/01/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1412203504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412204374,188437.00
10/01/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1412203504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412204374,188438.00
10/01/2014 19:00,2,0.000,ALERT,212.16,295.16,60.017,1412204404,"274151322000083","019011112586793",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,274597.5,274597.5,1357,0,0,0,L,1151911521,1,118.39,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1412204443,188439.00
10/01/2014 19:00,2,0.000,ALERT,212.61,294.56,59.996,1412204404,"274151322000076","019011112586793",0.00,17.80,0,293.36,298.77,0.0,0.0,0.000,287741.3,287741.3,1356,0,0,0,L,1151911521,1,118.84,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1412204445,188440.00
10/01/2014 19:00,2,0.000,ALERT,211.93,294.26,60.033,1412204404,"274151322000094","019011112586793",0.00,17.30,0,293.06,374.81,0.0,0.0,0.000,208208.8,208208.8,1372,0,0,0,L,1151911521,1,118.62,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1412204446,188441.00
10/01/2014 19:00,2,0.000,ALERT,211.70,295.46,60.017,1412204404,"274151322000052","019011112586793",0.00,18.00,0,292.76,298.77,0.0,0.0,0.000,275928.7,275928.7,1357,0,0,0,L,1151911521,1,118.17,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1412204448,188442.00
10/01/2014 19:00,2,0.000,ALERT,212.16,294.86,60.022,1412204404,"274151322000085","019011112586793",0.00,17.50,0,293.36,298.77,0.0,0.0,0.000,275179.2,275179.2,1361,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1412204450,188443.00
10/01/2014 19:00,2,0.000,ALERT,212.16,294.26,60.012,1412204404,"274151322000087","019011112586793",0.00,23.00,0,292.46,297.87,0.0,0.0,0.000,261379.4,261379.4,1356,0,0,0,L,1151911521,1,118.84,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1412204452,188444.00
10/01/2014 19:00,2,0.000,ALERT,211.48,295.16,59.985,1412204404,"274151322000088","019011112586793",0.00,17.80,0,293.36,298.17,0.0,0.0,0.000,267349.3,267349.3,1357,0,0,0,L,1151911521,1,119.07,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1412204454,188445.00
10/01/2014 19:00,2,0.000,ALERT,211.93,296.06,60.022,1412204404,"274151322000095","019011112586793",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,285227.7,285227.7,1360,0,0,0,L,1151911521,1,119.07,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1412204456,188446.00
10/01/2014 19:00,2,0.000,ALERT,212.61,294.26,60.017,1412204404,"274151322000068","019011112586793",0.00,18.30,0,292.76,373.61,0.0,0.0,0.000,206471.6,206471.6,1373,0,0,0,L,1151911521,1,119.07,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1412204458,188447.00
10/01/2014 19:00,2,0.000,ALERT,211.70,295.16,60.022,1412204404,"274151322000054","019011112586793",0.00,18.00,0,293.36,298.77,0.0,0.0,0.000,272565.5,272565.5,1357,0,0,0,L,1151911521,1,118.84,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1412204459,188448.00
10/01/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412204404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412205274,188449.00
10/01/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412204404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412205274,188450.00
10/01/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412204404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412205274,188451.00
10/01/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412204404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412205274,188452.00
10/01/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412204404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412205274,188453.00
10/01/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412204404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412205274,188454.00
10/01/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412204404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412205274,188455.00
10/01/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412204404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412205274,188456.00
10/01/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412204404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412205274,188457.00
10/01/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412204404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412205274,188458.00
10/01/2014 19:15,2,0.000,ALERT,213.74,296.96,59.985,1412205304,"274151322000083","019011112586793",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,274597.5,274597.5,1359,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412205343,188459.00
10/01/2014 19:15,2,0.000,ALERT,214.19,296.06,59.985,1412205304,"274151322000076","019011112586793",0.00,17.00,0,293.66,298.77,0.0,0.0,0.000,287741.3,287741.3,1358,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412205345,188460.00
10/01/2014 19:15,2,0.000,ALERT,213.74,295.76,60.017,1412205304,"274151322000094","019011112586793",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,208208.8,208208.8,1374,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412205347,188461.00
10/01/2014 19:15,2,0.000,ALERT,213.29,296.96,60.012,1412205304,"274151322000052","019011112586793",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,275928.7,275928.7,1359,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412205348,188462.00
10/01/2014 19:15,2,0.000,ALERT,213.74,296.36,59.985,1412205304,"274151322000085","019011112586793",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,275179.2,275179.2,1363,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412205350,188463.00
10/01/2014 19:15,2,0.000,ALERT,213.74,296.06,59.980,1412205304,"274151322000087","019011112586793",0.00,21.50,0,293.06,298.17,0.0,0.0,0.000,261379.4,261379.4,1358,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412205352,188464.00
10/01/2014 19:15,2,0.000,ALERT,213.06,296.36,59.980,1412205304,"274151322000088","019011112586793",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,267349.3,267349.3,1359,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412205354,188465.00
10/01/2014 19:15,2,0.000,ALERT,213.74,297.26,59.990,1412205304,"274151322000095","019011112586793",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,285227.7,285227.7,1362,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412205356,188466.00
10/01/2014 19:15,2,0.000,ALERT,214.19,295.46,59.980,1412205304,"274151322000068","019011112586793",0.00,17.30,0,293.06,297.87,0.0,0.0,0.000,206471.6,206471.6,1375,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412205358,188467.00
10/01/2014 19:15,2,0.000,ALERT,213.51,296.66,60.017,1412205304,"274151322000054","019011112586793",0.00,17.50,0,293.66,299.07,0.0,0.0,0.000,272565.5,272565.5,1359,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412205360,188468.00
10/01/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412205304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412206175,188469.00
10/01/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412205304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412206175,188470.00
10/01/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412205304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412206175,188471.00
10/01/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412205304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412206175,188472.00
10/01/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412205304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412206175,188473.00
10/01/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412205304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412206175,188474.00
10/01/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412205304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412206175,188475.00
10/01/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412205304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412206175,188476.00
10/01/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412205304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412206175,188477.00
10/01/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412205304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412206175,188478.00
10/01/2014 19:30,2,0.000,ALERT,213.29,296.66,60.001,1412206203,"274151322000083","019011112586793",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,274597.5,274597.5,1361,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412206242,188479.00
10/01/2014 19:30,2,0.000,ALERT,213.96,296.06,60.001,1412206203,"274151322000076","019011112586793",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,287741.3,287741.3,1360,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412206244,188480.00
10/01/2014 19:30,2,0.000,ALERT,213.29,295.46,59.964,1412206203,"274151322000094","019011112586793",0.00,15.80,0,294.26,297.87,0.0,0.0,0.000,208208.8,208208.8,1376,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412206246,188481.00
10/01/2014 19:30,2,0.000,ALERT,213.06,296.66,60.001,1412206203,"274151322000052","019011112586793",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,275928.7,275928.7,1361,0,0,0,L,1151911521,1,119.07,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412206248,188482.00
10/01/2014 19:30,2,0.000,ALERT,213.29,296.06,60.028,1412206203,"274151322000085","019011112586793",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,275179.2,275179.2,1365,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412206250,188483.00
10/01/2014 19:30,2,0.000,ALERT,213.29,295.46,60.006,1412206203,"274151322000087","019011112586793",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,261379.4,261379.4,1360,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412206252,188484.00
10/01/2014 19:30,2,0.000,ALERT,212.83,295.76,59.990,1412206203,"274151322000088","019011112586793",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,267349.3,267349.3,1361,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412206254,188485.00
10/01/2014 19:30,2,0.000,ALERT,213.29,297.26,59.980,1412206203,"274151322000095","019011112586793",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,285227.7,285227.7,1364,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412206256,188486.00
10/01/2014 19:30,2,0.000,ALERT,213.96,295.76,60.001,1412206203,"274151322000068","019011112586793",0.00,17.00,0,293.96,297.57,0.0,0.0,0.000,206471.6,206471.6,1377,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412206257,188487.00
10/01/2014 19:30,2,0.000,ALERT,213.06,296.36,60.001,1412206203,"274151322000054","019011112586793",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,272565.5,272565.5,1361,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412206259,188488.00
10/01/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412206203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412207075,188489.00
10/01/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412206203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412207075,188490.00
10/01/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412206203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412207075,188491.00
10/01/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412206203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412207075,188492.00
10/01/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412206203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412207075,188493.00
10/01/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412206203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412207075,188494.00
10/01/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412206203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412207075,188495.00
10/01/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412206203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412207075,188496.00
10/01/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412206203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412207075,188497.00
10/01/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412206203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412207075,188498.00
10/01/2014 19:45,2,0.000,ALERT,213.51,296.66,59.975,1412207104,"274151322000083","019011112586793",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,274597.5,274597.5,1363,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412207143,188499.00
10/01/2014 19:45,2,0.000,ALERT,213.96,296.36,59.980,1412207104,"274151322000076","019011112586793",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,287741.3,287741.3,1362,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412207145,188500.00
10/01/2014 19:45,2,0.000,ALERT,213.51,296.06,59.980,1412207104,"274151322000094","019011112586793",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,208208.8,208208.8,1378,0,0,0,L,1151911521,1,119.07,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412207147,188501.00
10/01/2014 19:45,2,0.000,ALERT,213.29,295.76,60.012,1412207104,"274151322000052","019011112586793",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,275928.7,275928.7,1363,0,0,0,L,1151911521,1,118.84,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412207149,188502.00
10/01/2014 19:45,2,0.000,ALERT,213.51,296.66,59.975,1412207104,"274151322000085","019011112586793",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,275179.2,275179.2,1367,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412207151,188503.00
10/01/2014 19:45,2,0.000,ALERT,213.51,295.76,59.980,1412207104,"274151322000087","019011112586793",0.00,19.30,0,293.06,297.57,0.0,0.0,0.000,261379.4,261379.4,1362,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412207153,188504.00
10/01/2014 19:45,2,0.000,ALERT,212.83,296.36,59.980,1412207104,"274151322000088","019011112586793",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,267349.3,267349.3,1363,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412207155,188505.00
10/01/2014 19:45,2,0.000,ALERT,213.29,297.26,59.980,1412207104,"274151322000095","019011112586793",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,285227.7,285227.7,1366,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412207157,188506.00
10/01/2014 19:45,2,0.000,ALERT,214.19,295.76,59.980,1412207104,"274151322000068","019011112586793",0.00,16.30,0,292.46,297.57,0.0,0.0,0.000,206471.6,206471.6,1379,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412207158,188507.00
10/01/2014 19:45,2,0.000,ALERT,213.29,296.06,60.006,1412207104,"274151322000054","019011112586793",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,272565.5,272565.5,1363,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412207160,188508.00
10/01/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412207104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412207976,188509.00
10/01/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412207104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412207976,188510.00
10/01/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412207104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412207976,188511.00
10/01/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412207104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412207976,188512.00
10/01/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412207104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412207976,188513.00
10/01/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412207104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412207976,188514.00
10/01/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412207104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412207976,188515.00
10/01/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412207104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412207976,188516.00
10/01/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412207104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412207976,188517.00
10/01/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412207104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412207976,188518.00
10/01/2014 20:00,2,0.000,ALERT,213.74,296.96,60.054,1412208003,"274151322000083","019011112586793",0.00,15.30,0,294.26,300.57,0.0,0.0,0.000,274597.5,274597.5,1365,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412208043,188519.00
10/01/2014 20:00,2,0.000,ALERT,214.41,296.66,60.001,1412208003,"274151322000076","019011112586793",0.00,15.50,0,293.96,300.87,0.0,0.0,0.000,287741.3,287741.3,1364,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412208045,188520.00
10/01/2014 20:00,2,0.000,ALERT,213.96,296.36,60.049,1412208003,"274151322000094","019011112586793",0.00,15.30,0,293.66,299.97,0.0,0.0,0.000,208208.8,208208.8,1380,0,0,0,L,1151911521,1,119.52,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412208047,188521.00
10/01/2014 20:00,2,0.000,ALERT,213.51,296.96,60.022,1412208003,"274151322000052","019011112586793",0.00,15.80,0,293.66,300.57,0.0,0.0,0.000,275928.7,275928.7,1365,0,0,0,L,1151911521,1,119.07,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412208049,188522.00
10/01/2014 20:00,2,0.000,ALERT,213.96,296.66,60.028,1412208003,"274151322000085","019011112586793",0.00,15.50,0,293.96,300.57,0.0,0.0,0.000,275179.2,275179.2,1369,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412208051,188523.00
10/01/2014 20:00,2,0.000,ALERT,213.74,296.36,60.022,1412208003,"274151322000087","019011112586793",0.00,18.70,0,293.36,299.67,0.0,0.0,0.000,261379.4,261379.4,1364,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412208052,188524.00
10/01/2014 20:00,2,0.000,ALERT,213.51,296.36,59.990,1412208003,"274151322000088","019011112586793",0.00,15.80,0,293.96,299.97,0.0,0.0,0.000,267349.3,267349.3,1365,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412208054,188525.00
10/01/2014 20:00,2,0.000,ALERT,213.74,297.87,60.022,1412208003,"274151322000095","019011112586793",0.00,15.00,0,295.16,301.47,0.0,0.0,0.000,285227.7,285227.7,1368,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412208056,188526.00
10/01/2014 20:00,2,0.000,ALERT,214.41,296.06,60.022,1412208003,"274151322000068","019011112586793",0.00,16.00,0,293.36,299.67,0.0,0.0,0.000,206471.6,206471.6,1381,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412208058,188527.00
10/01/2014 20:00,2,0.000,ALERT,213.74,297.26,60.022,1412208003,"274151322000054","019011112586793",0.00,16.00,0,293.96,300.57,0.0,0.0,0.000,272565.5,272565.5,1365,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412208060,188528.00
10/01/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412208003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412208863,188529.00
10/01/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412208003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412208863,188530.00
10/01/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412208003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412208863,188531.00
10/01/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412208003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412208863,188532.00
10/01/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412208003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412208863,188533.00
10/01/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412208003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412208863,188534.00
10/01/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412208003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412208863,188535.00
10/01/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412208003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412208863,188536.00
10/01/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412208003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412208863,188537.00
10/01/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412208003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412208863,188538.00
10/01/2014 20:15,2,0.000,ALERT,213.29,296.96,60.038,1412208904,"274151322000083","019011112586793",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,274597.5,274597.5,1367,0,0,0,L,1151911521,1,119.07,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412208944,188539.00
10/01/2014 20:15,2,0.000,ALERT,213.74,296.36,60.043,1412208904,"274151322000076","019011112586793",0.00,15.50,0,293.66,299.97,0.0,0.0,0.000,287741.3,287741.3,1366,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412208945,188540.00
10/01/2014 20:15,2,0.000,ALERT,213.29,295.76,60.038,1412208904,"274151322000094","019011112586793",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,208208.8,208208.8,1382,0,0,0,L,1151911521,1,119.07,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412208947,188541.00
10/01/2014 20:15,2,0.000,ALERT,213.06,297.26,60.038,1412208904,"274151322000052","019011112586793",0.00,15.80,0,293.66,299.67,0.0,0.0,0.000,275928.7,275928.7,1367,0,0,0,L,1151911521,1,118.84,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412208949,188542.00
10/01/2014 20:15,2,0.000,ALERT,213.29,296.36,60.038,1412208904,"274151322000085","019011112586793",0.00,15.30,0,293.66,299.67,0.0,0.0,0.000,275179.2,275179.2,1371,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412208951,188543.00
10/01/2014 20:15,2,0.000,ALERT,213.29,296.06,60.054,1412208904,"274151322000087","019011112586793",0.00,18.00,0,293.06,298.47,0.0,0.0,0.000,261379.4,261379.4,1366,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412208953,188544.00
10/01/2014 20:15,2,0.000,ALERT,212.83,296.66,60.038,1412208904,"274151322000088","019011112586793",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,267349.3,267349.3,1367,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412208955,188545.00
10/01/2014 20:15,2,0.000,ALERT,213.29,297.26,60.059,1412208904,"274151322000095","019011112586793",0.00,15.00,0,294.86,300.57,0.0,0.0,0.000,285227.7,285227.7,1370,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412208956,188546.00
10/01/2014 20:15,2,0.000,ALERT,213.96,295.76,60.028,1412208904,"274151322000068","019011112586793",0.00,16.00,0,293.06,298.47,0.0,0.0,0.000,206471.6,206471.6,1383,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412208958,188547.00
10/01/2014 20:15,2,0.000,ALERT,213.06,297.26,60.038,1412208904,"274151322000054","019011112586793",0.00,16.00,0,293.66,299.67,0.0,0.0,0.000,272565.5,272565.5,1367,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412208960,188548.00
10/01/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412208904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412209775,188549.00
10/01/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412208904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412209775,188550.00
10/01/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412208904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412209775,188551.00
10/01/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412208904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412209775,188552.00
10/01/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412208904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412209775,188553.00
10/01/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412208904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412209775,188554.00
10/01/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412208904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412209775,188555.00
10/01/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412208904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412209775,188556.00
10/01/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412208904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412209775,188557.00
10/01/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412208904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412209775,188558.00
10/01/2014 20:30,2,0.000,ALERT,214.64,298.77,60.022,1412209804,"274151322000083","019011112586793",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,274597.5,274597.5,1369,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412209844,188559.00
10/01/2014 20:30,2,0.000,ALERT,215.09,297.87,60.022,1412209804,"274151322000076","019011112586793",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,287741.3,287741.3,1368,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412209845,188560.00
10/01/2014 20:30,2,0.000,ALERT,214.64,297.26,60.028,1412209804,"274151322000094","019011112586793",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,208208.8,208208.8,1384,0,0,0,L,1151911521,1,119.97,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412209847,188561.00
10/01/2014 20:30,2,0.000,ALERT,214.19,298.47,60.022,1412209804,"274151322000052","019011112586793",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,275928.7,275928.7,1369,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412209849,188562.00
10/01/2014 20:30,2,0.000,ALERT,214.41,297.87,60.043,1412209804,"274151322000085","019011112586793",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,275179.2,275179.2,1373,0,0,0,L,1151911521,1,120.65,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412209851,188563.00
10/01/2014 20:30,2,0.000,ALERT,214.41,297.26,60.028,1412209804,"274151322000087","019011112586793",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,261379.4,261379.4,1368,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412209853,188564.00
10/01/2014 20:30,2,0.000,ALERT,214.19,298.17,60.022,1412209804,"274151322000088","019011112586793",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,267349.3,267349.3,1369,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412209855,188565.00
10/01/2014 20:30,2,0.000,ALERT,214.41,299.07,60.022,1412209804,"274151322000095","019011112586793",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,285227.7,285227.7,1372,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412209856,188566.00
10/01/2014 20:30,2,0.000,ALERT,215.09,297.57,60.022,1412209804,"274151322000068","019011112586793",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,206471.6,206471.6,1385,0,0,0,L,1151911521,1,120.65,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412209858,188567.00
10/01/2014 20:30,2,0.000,ALERT,214.41,298.77,60.017,1412209804,"274151322000054","019011112586793",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,272565.5,272565.5,1369,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412209860,188568.00
10/01/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412209804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412210676,188569.00
10/01/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412209804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412210676,188570.00
10/01/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412209804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412210676,188571.00
10/01/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412209804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412210676,188572.00
10/01/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412209804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412210676,188573.00
10/01/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412209804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412210676,188574.00
10/01/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412209804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412210676,188575.00
10/01/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412209804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412210676,188576.00
10/01/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412209804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412210676,188577.00
10/01/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412209804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412210676,188578.00
10/01/2014 20:45,2,0.000,ALERT,213.96,296.96,60.012,1412210704,"274151322000083","019011112586793",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,274597.5,274597.5,1371,0,0,0,L,1151911521,1,119.52,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412210743,188579.00
10/01/2014 20:45,2,0.000,ALERT,214.19,296.66,59.990,1412210704,"274151322000076","019011112586793",0.00,15.30,0,294.26,300.27,0.0,0.0,0.000,287741.3,287741.3,1370,0,0,0,L,1151911521,1,119.97,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412210745,188580.00
10/01/2014 20:45,2,0.000,ALERT,213.96,296.06,60.012,1412210704,"274151322000094","019011112586793",0.00,14.70,0,293.96,299.37,0.0,0.0,0.000,208208.8,208208.8,1386,0,0,0,L,1151911521,1,119.30,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412210746,188581.00
10/01/2014 20:45,2,0.000,ALERT,213.51,296.96,60.012,1412210704,"274151322000052","019011112586793",0.00,15.30,0,294.26,300.27,0.0,0.0,0.000,275928.7,275928.7,1371,0,0,0,L,1151911521,1,119.30,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412210748,188582.00
10/01/2014 20:45,2,0.000,ALERT,213.74,296.66,60.001,1412210704,"274151322000085","019011112586793",0.00,15.00,0,294.26,299.97,0.0,0.0,0.000,275179.2,275179.2,1375,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412210750,188583.00
10/01/2014 20:45,2,0.000,ALERT,213.74,295.76,60.022,1412210704,"274151322000087","019011112586793",0.00,17.30,0,293.66,299.37,0.0,0.0,0.000,261379.4,261379.4,1370,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412210752,188584.00
10/01/2014 20:45,2,0.000,ALERT,213.29,296.36,59.996,1412210704,"274151322000088","019011112586793",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,267349.3,267349.3,1371,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412210754,188585.00
10/01/2014 20:45,2,0.000,ALERT,213.74,297.87,60.012,1412210704,"274151322000095","019011112586793",0.00,14.70,0,295.46,300.87,0.0,0.0,0.000,285227.7,285227.7,1374,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412210756,188586.00
10/01/2014 20:45,2,0.000,ALERT,214.41,295.76,60.022,1412210704,"274151322000068","019011112586793",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,206471.6,206471.6,1387,0,0,0,L,1151911521,1,119.97,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412210758,188587.00
10/01/2014 20:45,2,0.000,ALERT,213.51,296.36,60.006,1412210704,"274151322000054","019011112586793",0.00,15.80,0,294.26,300.27,0.0,0.0,0.000,272565.5,272565.5,1371,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412210760,188588.00
10/01/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412210704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412211576,188589.00
10/01/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412210704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412211576,188590.00
10/01/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412210704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412211576,188591.00
10/01/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412210704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412211576,188592.00
