ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412210704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412211576,188593.00
10/01/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412210704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412211576,188594.00
10/01/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412210704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412211576,188595.00
10/01/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412210704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412211576,188596.00
10/01/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412210704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412211576,188597.00
10/01/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412210704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412211576,188598.00
10/01/2014 21:00,2,0.000,ALERT,213.74,296.06,60.033,1412211604,"274151322000083","019011112586793",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,274597.5,274597.5,1373,0,0,0,L,1151911521,1,119.30,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412211643,188599.00
10/01/2014 21:00,2,0.000,ALERT,213.96,296.06,60.033,1412211604,"274151322000076","019011112586793",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,287741.3,287741.3,1372,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412211645,188600.00
10/01/2014 21:00,2,0.000,ALERT,213.74,295.46,60.033,1412211604,"274151322000094","019011112586793",0.00,14.70,0,293.66,297.57,0.0,0.0,0.000,208208.8,208208.8,1388,0,0,0,L,1151911521,1,119.07,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412211647,188601.00
10/01/2014 21:00,2,0.000,ALERT,213.29,295.46,60.043,1412211604,"274151322000052","019011112586793",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,275928.7,275928.7,1373,0,0,0,L,1151911521,1,118.84,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412211649,188602.00
10/01/2014 21:00,2,0.000,ALERT,213.74,296.06,60.065,1412211604,"274151322000085","019011112586793",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,275179.2,275179.2,1377,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412211651,188603.00
10/01/2014 21:00,2,0.000,ALERT,213.51,294.86,60.012,1412211604,"274151322000087","019011112586793",0.00,17.00,0,293.06,297.57,0.0,0.0,0.000,261379.4,261379.4,1372,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412211652,188604.00
10/01/2014 21:00,2,0.000,ALERT,213.06,295.76,60.033,1412211604,"274151322000088","019011112586793",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,267349.3,267349.3,1373,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412211654,188605.00
10/01/2014 21:00,2,0.000,ALERT,213.51,297.26,60.038,1412211604,"274151322000095","019011112586793",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,285227.7,285227.7,1376,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412211656,188606.00
10/01/2014 21:00,2,0.000,ALERT,214.19,295.16,60.070,1412211604,"274151322000068","019011112586793",0.00,15.50,0,293.36,297.26,0.0,0.0,0.000,206471.6,206471.6,1389,0,0,0,L,1151911521,1,119.75,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412211658,188607.00
10/01/2014 21:00,2,0.000,ALERT,213.29,295.76,60.038,1412211604,"274151322000054","019011112586793",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,272565.5,272565.5,1373,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412211660,188608.00
10/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412211604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412212476,188609.00
10/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412211604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412212476,188610.00
10/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412211604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412212476,188611.00
10/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412211604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412212476,188612.00
10/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412211604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412212476,188613.00
10/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412211604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412212476,188614.00
10/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412211604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412212476,188615.00
10/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412211604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412212476,188616.00
10/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412211604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412212476,188617.00
10/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412211604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412212476,188618.00
10/01/2014 21:15,2,0.000,ALERT,214.19,297.26,60.033,1412212504,"274151322000083","019011112586793",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,274597.5,274597.5,1375,0,0,0,L,1151911521,1,119.52,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412212544,188619.00
10/01/2014 21:15,2,0.000,ALERT,214.64,297.57,60.006,1412212504,"274151322000076","019011112586793",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,287741.3,287741.3,1374,0,0,0,L,1151911521,1,119.75,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412212546,188620.00
10/01/2014 21:15,2,0.000,ALERT,213.96,296.66,60.001,1412212504,"274151322000094","019011112586793",0.00,14.70,0,293.06,298.17,0.0,0.0,0.000,208208.8,208208.8,1390,0,0,0,L,1151911521,1,119.52,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412212548,188621.00
10/01/2014 21:15,2,0.000,ALERT,213.74,296.96,60.001,1412212504,"274151322000052","019011112586793",0.00,15.30,0,293.06,298.77,0.0,0.0,0.000,275928.7,275928.7,1375,0,0,0,L,1151911521,1,119.30,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412212550,188622.00
10/01/2014 21:15,2,0.000,ALERT,213.96,296.96,60.001,1412212504,"274151322000085","019011112586793",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,275179.2,275179.2,1379,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412212552,188623.00
10/01/2014 21:15,2,0.000,ALERT,213.96,296.06,59.996,1412212504,"274151322000087","019011112586793",0.00,16.70,0,292.46,297.87,0.0,0.0,0.000,261379.4,261379.4,1374,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412212554,188624.00
10/01/2014 21:15,2,0.000,ALERT,213.51,296.96,60.001,1412212504,"274151322000088","019011112586793",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,267349.3,267349.3,1375,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412212556,188625.00
10/01/2014 21:15,2,0.000,ALERT,213.96,298.17,60.012,1412212504,"274151322000095","019011112586793",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,285227.7,285227.7,1378,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412212558,188626.00
10/01/2014 21:15,2,0.000,ALERT,214.64,296.36,60.001,1412212504,"274151322000068","019011112586793",0.00,15.50,0,292.46,297.87,0.0,0.0,0.000,206471.6,206471.6,1391,0,0,0,L,1151911521,1,120.20,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412212559,188627.00
10/01/2014 21:15,2,0.000,ALERT,213.74,297.26,60.006,1412212504,"274151322000054","019011112586793",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,272565.5,272565.5,1375,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412212561,188628.00
10/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412212504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412213364,188629.00
10/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412212504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412213364,188630.00
10/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412212504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412213364,188631.00
10/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412212504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412213364,188632.00
10/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412212504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412213364,188633.00
10/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412212504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412213364,188634.00
10/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412212504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412213364,188635.00
10/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412212504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412213364,188636.00
10/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412212504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412213364,188637.00
10/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412212504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412213364,188638.00
10/01/2014 21:30,2,0.000,ALERT,213.96,296.96,60.038,1412213404,"274151322000083","019011112586793",0.00,15.00,0,284.34,303.88,0.0,0.0,0.000,274597.5,274597.5,1377,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412213444,188639.00
10/01/2014 21:30,2,0.000,ALERT,214.41,297.57,60.043,1412213404,"274151322000076","019011112586793",0.00,15.00,0,284.04,302.98,0.0,0.0,0.000,287741.3,287741.3,1376,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412213446,188640.00
10/01/2014 21:30,2,0.000,ALERT,213.96,296.66,60.043,1412213404,"274151322000094","019011112586793",0.00,14.30,0,283.44,302.68,0.0,0.0,0.000,208208.8,208208.8,1392,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412213448,188641.00
10/01/2014 21:30,2,0.000,ALERT,213.51,296.66,60.049,1412213404,"274151322000052","019011112586793",0.00,15.30,0,283.74,303.58,0.0,0.0,0.000,275928.7,275928.7,1377,0,0,0,L,1151911521,1,119.30,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412213449,188642.00
10/01/2014 21:30,2,0.000,ALERT,213.96,297.26,60.049,1412213404,"274151322000085","019011112586793",0.00,15.00,0,284.34,302.98,0.0,0.0,0.000,275179.2,275179.2,1381,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412213451,188643.00
10/01/2014 21:30,2,0.000,ALERT,213.96,296.06,60.043,1412213404,"274151322000087","019011112586793",0.00,16.70,0,283.14,302.98,0.0,0.0,0.000,261379.4,261379.4,1376,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412213453,188644.00
10/01/2014 21:30,2,0.000,ALERT,213.51,296.66,60.049,1412213404,"274151322000088","019011112586793",0.00,15.00,0,283.74,303.28,0.0,0.0,0.000,267349.3,267349.3,1377,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412213455,188645.00
10/01/2014 21:30,2,0.000,ALERT,213.74,298.17,60.043,1412213404,"274151322000095","019011112586793",0.00,14.30,0,284.94,304.48,0.0,0.0,0.000,285227.7,285227.7,1380,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412213457,188646.00
10/01/2014 21:30,2,0.000,ACTIVE_NO_POWER,214.64,296.06,60.075,1412213404,"274151322000068","019011112586793",0.00,15.50,0,283.44,302.37,0.0,0.0,0.000,206471.6,206471.6,1393,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412213459,188647.00
10/01/2014 21:30,2,0.000,ALERT,213.74,296.66,60.038,1412213404,"274151322000054","019011112586793",0.00,15.50,0,283.74,303.58,0.0,0.0,0.000,272565.5,272565.5,1377,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412213461,188648.00
10/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412213404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412214276,188649.00
10/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412213404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412214276,188650.00
10/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412213404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412214276,188651.00
10/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412213404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412214276,188652.00
10/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412213404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412214276,188653.00
10/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412213404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412214276,188654.00
10/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412213404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412214276,188655.00
10/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412213404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412214276,188656.00
10/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412213404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412214276,188657.00
10/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412213404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412214276,188658.00
10/01/2014 21:45,2,0.000,ALERT,213.74,297.87,60.038,1412214304,"274151322000083","019011112586793",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,274597.5,274597.5,1379,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412214344,188659.00
10/01/2014 21:45,2,0.000,ALERT,214.41,297.26,60.033,1412214304,"274151322000076","019011112586793",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,287741.3,287741.3,1378,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412214345,188660.00
10/01/2014 21:45,2,0.000,ALERT,213.96,296.66,60.033,1412214304,"274151322000094","019011112586793",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,208208.8,208208.8,1394,0,0,0,L,1151911521,1,119.52,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412214347,188661.00
10/01/2014 21:45,2,0.000,ALERT,213.51,296.96,60.038,1412214304,"274151322000052","019011112586793",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,275928.7,275928.7,1379,0,0,0,L,1151911521,1,119.07,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412214349,188662.00
10/01/2014 21:45,2,0.000,ALERT,213.96,297.26,60.033,1412214304,"274151322000085","019011112586793",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,275179.2,275179.2,1383,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412214351,188663.00
10/01/2014 21:45,2,0.000,ALERT,213.74,296.06,60.012,1412214304,"274151322000087","019011112586793",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,261379.4,261379.4,1378,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412214353,188664.00
10/01/2014 21:45,2,0.000,ALERT,213.29,296.66,60.038,1412214304,"274151322000088","019011112586793",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,267349.3,267349.3,1379,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412214355,188665.00
10/01/2014 21:45,2,0.000,ALERT,213.74,298.17,60.038,1412214304,"274151322000095","019011112586793",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,285227.7,285227.7,1382,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412214357,188666.00
10/01/2014 21:45,2,0.000,ALERT,214.41,296.06,60.038,1412214304,"274151322000068","019011112586793",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,206471.6,206471.6,1394,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412214358,188667.00
10/01/2014 21:45,2,0.000,ALERT,213.51,297.26,60.038,1412214304,"274151322000054","019011112586793",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,272565.5,272565.5,1379,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412214360,188668.00
10/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412214304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412215175,188669.00
10/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412214304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412215175,188670.00
10/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412214304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412215175,188671.00
10/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412214304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412215175,188672.00
10/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412214304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412215175,188673.00
10/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412214304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412215175,188674.00
10/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412214304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412215175,188675.00
10/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412214304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412215175,188676.00
10/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412214304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412215175,188677.00
10/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412214304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412215175,188678.00
10/01/2014 22:00,2,0.000,ALERT,213.51,296.36,60.028,1412215204,"274151322000083","019011112586793",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,274597.5,274597.5,1381,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412215244,188679.00
10/01/2014 22:00,2,0.000,ALERT,213.74,296.66,60.028,1412215204,"274151322000076","019011112586793",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,287741.3,287741.3,1380,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412215245,188680.00
10/01/2014 22:00,2,0.000,ALERT,213.29,296.06,60.022,1412215204,"274151322000094","019011112586793",0.00,14.30,0,294.26,298.17,0.0,0.0,0.000,208208.8,208208.8,1396,0,0,0,L,1151911521,1,119.30,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412215247,188681.00
10/01/2014 22:00,2,0.000,ALERT,213.29,296.06,60.028,1412215204,"274151322000052","019011112586793",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,275928.7,275928.7,1381,0,0,0,L,1151911521,1,119.07,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412215249,188682.00
10/01/2014 22:00,2,0.000,ALERT,213.51,296.36,60.028,1412215204,"274151322000085","019011112586793",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,275179.2,275179.2,1385,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412215251,188683.00
10/01/2014 22:00,2,0.000,ALERT,213.29,295.16,60.033,1412215204,"274151322000087","019011112586793",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,261379.4,261379.4,1380,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412215253,188684.00
10/01/2014 22:00,2,0.000,ALERT,213.06,296.06,60.033,1412215204,"274151322000088","019011112586793",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,267349.3,267349.3,1381,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412215255,188685.00
10/01/2014 22:00,2,0.000,ALERT,213.29,297.26,60.028,1412215204,"274151322000095","019011112586793",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,285227.7,285227.7,1384,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412215257,188686.00
10/01/2014 22:00,2,0.000,ALERT,213.96,295.76,60.017,1412215204,"274151322000068","019011112586793",0.00,15.30,0,294.26,297.87,0.0,0.0,0.000,206471.6,206471.6,1396,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412215258,188687.00
10/01/2014 22:00,2,0.000,ALERT,213.06,296.06,60.033,1412215204,"274151322000054","019011112586793",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,272565.5,272565.5,1381,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412215260,188688.00
10/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412215204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412216076,188689.00
10/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412215204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412216076,188690.00
10/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412215204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412216076,188691.00
10/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412215204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412216076,188692.00
10/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412215204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412216076,188693.00
10/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412215204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412216076,188694.00
10/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412215204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412216076,188695.00
10/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412215204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412216076,188696.00
10/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412215204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412216076,188697.00
10/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412215204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412216076,188698.00
10/01/2014 22:15,2,0.000,ALERT,214.19,297.87,60.022,1412216104,"274151322000083","019011112586793",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,274597.5,274597.5,1383,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412216143,188699.00
10/01/2014 22:15,2,0.000,ALERT,214.87,297.57,60.043,1412216104,"274151322000076","019011112586793",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,287741.3,287741.3,1382,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412216145,188700.00
10/01/2014 22:15,2,0.000,ALERT,214.19,297.26,60.017,1412216104,"274151322000094","019011112586793",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,208208.8,208208.8,1398,0,0,0,L,1151911521,1,119.97,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412216147,188701.00
10/01/2014 22:15,2,0.000,ALERT,214.19,297.26,60.022,1412216104,"274151322000052","019011112586793",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,275928.7,275928.7,1383,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412216149,188702.00
10/01/2014 22:15,2,0.000,ALERT,214.41,297.87,60.022,1412216104,"274151322000085","019011112586793",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,275179.2,275179.2,1387,0,0,0,L,1151911521,1,120.88,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412216151,188703.00
10/01/2014 22:15,2,0.000,ALERT,214.19,296.66,60.012,1412216104,"274151322000087","019011112586793",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,261379.4,261379.4,1382,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412216153,188704.00
10/01/2014 22:15,2,0.000,ALERT,213.96,297.57,60.028,1412216104,"274151322000088","019011112586793",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,267349.3,267349.3,1383,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412216155,188705.00
10/01/2014 22:15,2,0.000,ALERT,214.41,298.77,60.017,1412216104,"274151322000095","019011112586793",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,285227.7,285227.7,1386,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412216156,188706.00
10/01/2014 22:15,2,0.000,ALERT,214.87,296.96,60.017,1412216104,"274151322000068","019011112586793",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,206471.6,206471.6,1398,0,0,0,L,1151911521,1,120.65,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412216158,188707.00
10/01/2014 22:15,2,0.000,ALERT,214.19,297.87,60.017,1412216104,"274151322000054","019011112586793",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,272565.5,272565.5,1383,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412216160,188708.00
10/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412216104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412216976,188709.00
10/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412216104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412216976,188710.00
10/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412216104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412216976,188711.00
10/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412216104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412216976,188712.00
10/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412216104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412216976,188713.00
10/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412216104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412216976,188714.00
10/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412216104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412216976,188715.00
10/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412216104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412216976,188716.00
10/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412216104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412216976,188717.00
10/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412216104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412216976,188718.00
10/01/2014 22:30,2,0.000,ALERT,214.64,298.47,60.038,1412217004,"274151322000083","019011112586793",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,274597.5,274597.5,1385,0,0,0,L,1151911521,1,120.42,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412217043,188719.00
10/01/2014 22:30,2,0.000,ALERT,215.32,297.87,59.996,1412217004,"274151322000076","019011112586793",0.00,14.70,0,295.46,300.87,0.0,0.0,0.000,287741.3,287741.3,1384,0,0,0,L,1151911521,1,120.65,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412217045,188720.00
10/01/2014 22:30,2,0.000,ALERT,214.87,297.26,60.028,1412217004,"274151322000094","019011112586793",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,208208.8,208208.8,1400,0,0,0,L,1151911521,1,120.20,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412217047,188721.00
10/01/2014 22:30,2,0.000,ALERT,214.64,298.17,59.990,1412217004,"274151322000052","019011112586793",0.00,15.00,0,295.16,300.57,0.0,0.0,0.000,275928.7,275928.7,1385,0,0,0,L,1151911521,1,119.97,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412217049,188722.00
10/01/2014 22:30,2,0.000,ALERT,214.87,297.57,59.996,1412217004,"274151322000085","019011112586793",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,275179.2,275179.2,1389,0,0,0,L,1151911521,1,121.10,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412217051,188723.00
10/01/2014 22:30,2,0.000,ALERT,214.64,297.57,60.033,1412217004,"274151322000087","019011112586793",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,261379.4,261379.4,1384,0,0,0,L,1151911521,1,120.65,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412217052,188724.00
10/01/2014 22:30,2,0.000,ALERT,214.19,298.17,60.033,1412217004,"274151322000088","019011112586793",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,267349.3,267349.3,1385,0,0,0,L,1151911521,1,120.88,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412217054,188725.00
10/01/2014 22:30,2,0.000,ALERT,214.64,299.07,60.033,1412217004,"274151322000095","019011112586793",0.00,14.00,0,296.36,301.47,0.0,0.0,0.000,285227.7,285227.7,1388,0,0,0,L,1151911521,1,120.88,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412217056,188726.00
10/01/2014 22:30,2,0.000,ALERT,215.32,297.26,60.028,1412217004,"274151322000068","019011112586793",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,206471.6,206471.6,1400,0,0,0,L,1151911521,1,120.88,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412217058,188727.00
10/01/2014 22:30,2,0.000,ALERT,214.64,298.47,60.038,1412217004,"274151322000054","019011112586793",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,272565.5,272565.5,1385,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412217060,188728.00
10/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412217004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412217877,188729.00
10/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412217004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412217877,188730.00
10/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412217004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412217877,188731.00
10/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412217004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412217877,188732.00
10/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412217004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412217877,188733.00
10/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412217004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412217877,188734.00
10/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412217004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412217877,188735.00
10/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412217004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412217877,188736.00
10/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412217004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412217877,188737.00
10/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412217004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412217877,188738.00
10/01/2014 22:45,2,0.000,ALERT,212.83,296.36,60.043,1412217904,"274151322000083","019011112586793",0.00,14.70,0,293.66,300.27,0.0,0.0,0.000,274597.5,274597.5,1387,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412217943,188739.00
10/01/2014 22:45,2,0.000,ALERT,213.29,295.16,60.049,1412217904,"274151322000076","019011112586793",0.00,14.70,0,293.36,300.27,0.0,0.0,0.000,287741.3,287741.3,1386,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412217945,188740.00
10/01/2014 22:45,2,0.000,ALERT,212.61,294.86,60.038,1412217904,"274151322000094","019011112586793",0.00,14.30,0,292.76,299.07,0.0,0.0,0.000,208208.8,208208.8,1402,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412217947,188741.00
10/01/2014 22:45,2,0.000,ALERT,212.61,296.06,60.049,1412217904,"274151322000052","019011112586793",0.00,15.00,0,293.06,299.67,0.0,0.0,0.000,275928.7,275928.7,1387,0,0,0,L,1151911521,1,119.07,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412217949,188742.00
10/01/2014 22:45,2,0.000,ALERT,212.61,295.46,60.043,1412217904,"274151322000085","019011112586793",0.00,14.70,0,293.36,299.67,0.0,0.0,0.000,275179.2,275179.2,1391,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412217950,188743.00
10/01/2014 22:45,2,0.000,ALERT,212.83,295.16,60.043,1412217904,"274151322000087","019011112586793",0.00,15.80,0,292.46,298.77,0.0,0.0,0.000,261379.4,261379.4,1386,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412217952,188744.00
10/01/2014 22:45,2,0.000,ALERT,212.16,295.76,60.059,1412217904,"274151322000088","019011112586793",0.00,15.00,0,293.36,299.37,0.0,0.0,0.000,267349.3,267349.3,1387,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412217954,188745.00
10/01/2014 22:45,2,0.000,ALERT,212.61,296.66,60.049,1412217904,"274151322000095","019011112586793",0.00,14.00,0,294.26,300.27,0.0,0.0,0.000,285227.7,285227.7,1390,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412217956,188746.00
10/01/2014 22:45,2,0.000,ALERT,213.51,294.86,60.043,1412217904,"274151322000068","019011112586793",0.00,15.30,0,292.76,298.47,0.0,0.0,0.000,206471.6,206471.6,1402,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412217958,188747.00
10/01/2014 22:45,2,0.000,ALERT,212.61,296.36,60.070,1412217904,"274151322000054","019011112586793",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,272565.5,272565.5,1387,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412217960,188748.00
10/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412217904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412218775,188749.00
10/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412217904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412218775,188750.00
