ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412217904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412218775,188751.00
10/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412217904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412218775,188752.00
10/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412217904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412218775,188753.00
10/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412217904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412218775,188754.00
10/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412217904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412218775,188755.00
10/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412217904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412218775,188756.00
10/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412217904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412218775,188757.00
10/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412217904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412218775,188758.00
10/01/2014 23:00,2,0.000,ALERT,213.29,296.96,60.028,1412218803,"274151322000083","019011112586793",0.00,14.70,0,293.36,298.47,0.0,0.0,0.000,274597.5,274597.5,1389,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412218843,188759.00
10/01/2014 23:00,2,0.000,ALERT,213.74,296.66,60.054,1412218803,"274151322000076","019011112586793",0.00,14.70,0,292.76,298.17,0.0,0.0,0.000,287741.3,287741.3,1388,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412218844,188760.00
10/01/2014 23:00,2,0.000,ALERT,213.29,295.76,60.022,1412218803,"274151322000094","019011112586793",0.00,14.00,0,292.46,297.26,0.0,0.0,0.000,208208.8,208208.8,1404,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412218846,188761.00
10/01/2014 23:00,2,0.000,ALERT,212.83,296.96,60.028,1412218803,"274151322000052","019011112586793",0.00,14.70,0,292.76,298.17,0.0,0.0,0.000,275928.7,275928.7,1389,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412218848,188762.00
10/01/2014 23:00,2,0.000,ALERT,213.29,296.36,60.022,1412218803,"274151322000085","019011112586793",0.00,14.70,0,292.76,297.87,0.0,0.0,0.000,275179.2,275179.2,1393,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412218851,188763.00
10/01/2014 23:00,2,0.000,ALERT,213.29,295.76,59.990,1412218803,"274151322000087","019011112586793",0.00,15.80,0,292.16,297.26,0.0,0.0,0.000,261379.4,261379.4,1388,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412218853,188764.00
10/01/2014 23:00,2,0.000,ALERT,212.83,296.36,60.028,1412218803,"274151322000088","019011112586793",0.00,15.00,0,292.76,297.87,0.0,0.0,0.000,267349.3,267349.3,1389,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412218854,188765.00
10/01/2014 23:00,2,0.000,ALERT,213.06,297.26,60.033,1412218803,"274151322000095","019011112586793",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,285227.7,285227.7,1392,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412218856,188766.00
10/01/2014 23:00,2,0.000,ALERT,213.96,295.76,60.065,1412218803,"274151322000068","019011112586793",0.00,15.30,0,292.16,296.96,0.0,0.0,0.000,206471.6,206471.6,1404,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412218858,188767.00
10/01/2014 23:00,2,0.000,ALERT,213.06,296.96,60.022,1412218803,"274151322000054","019011112586793",0.00,15.00,0,292.76,298.47,0.0,0.0,0.000,272565.5,272565.5,1389,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412218860,188768.00
10/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412218803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412219675,188769.00
10/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412218803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412219675,188770.00
10/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412218803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412219675,188771.00
10/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412218803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412219675,188772.00
10/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412218803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412219675,188773.00
10/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412218803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412219675,188774.00
10/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412218803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412219675,188775.00
10/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412218803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412219675,188776.00
10/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412218803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412219675,188777.00
10/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412218803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412219675,188778.00
10/01/2014 23:15,2,0.000,ALERT,212.61,295.16,60.028,1412219704,"274151322000083","019011112586793",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,274597.5,274597.5,1391,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412219743,188779.00
10/01/2014 23:15,2,0.000,ALERT,213.06,295.16,59.975,1412219704,"274151322000076","019011112586793",0.00,14.30,0,293.06,298.47,0.0,0.0,0.000,287741.3,287741.3,1390,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412219745,188780.00
10/01/2014 23:15,2,0.000,ALERT,212.61,294.86,60.012,1412219704,"274151322000094","019011112586793",0.00,14.00,0,292.76,297.57,0.0,0.0,0.000,208208.8,208208.8,1406,0,0,0,L,1151911521,1,119.30,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412219747,188781.00
10/01/2014 23:15,2,0.000,ALERT,212.38,294.56,60.028,1412219704,"274151322000052","019011112586793",0.00,14.70,0,293.06,298.17,0.0,0.0,0.000,275928.7,275928.7,1391,0,0,0,L,1151911521,1,118.84,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412219749,188782.00
10/01/2014 23:15,2,0.000,ALERT,212.61,295.16,60.006,1412219704,"274151322000085","019011112586793",0.00,14.70,0,293.36,298.47,0.0,0.0,0.000,275179.2,275179.2,1395,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412219751,188783.00
10/01/2014 23:15,2,0.000,ALERT,212.38,293.96,60.006,1412219704,"274151322000087","019011112586793",0.00,15.50,0,292.76,297.57,0.0,0.0,0.000,261379.4,261379.4,1390,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412219752,188784.00
10/01/2014 23:15,2,0.000,ALERT,212.16,294.86,60.001,1412219704,"274151322000088","019011112586793",0.00,15.00,0,293.06,297.87,0.0,0.0,0.000,267349.3,267349.3,1391,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412219754,188785.00
10/01/2014 23:15,2,0.000,ALERT,212.38,296.06,60.006,1412219704,"274151322000095","019011112586793",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,285227.7,285227.7,1394,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412219756,188786.00
10/01/2014 23:15,2,0.000,ALERT,213.06,294.56,60.006,1412219704,"274151322000068","019011112586793",0.00,15.30,0,292.76,297.26,0.0,0.0,0.000,206471.6,206471.6,1406,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412219758,188787.00
10/01/2014 23:15,2,0.000,ALERT,212.38,294.86,59.975,1412219704,"274151322000054","019011112586793",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,272565.5,272565.5,1391,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412219760,188788.00
10/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412219704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412220575,188789.00
10/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412219704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412220575,188790.00
10/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412219704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412220575,188791.00
10/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412219704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412220575,188792.00
10/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412219704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412220575,188793.00
10/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412219704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412220575,188794.00
10/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412219704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412220575,188795.00
10/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412219704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412220575,188796.00
10/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412219704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412220575,188797.00
10/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412219704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412220575,188798.00
10/01/2014 23:30,2,0.000,ALERT,213.06,296.36,60.006,1412220604,"274151322000083","019011112586793",0.00,14.70,0,293.36,300.27,0.0,0.0,0.000,274597.5,274597.5,1393,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412220644,188799.00
10/01/2014 23:30,2,0.000,ALERT,213.51,296.06,60.017,1412220604,"274151322000076","019011112586793",0.00,14.70,0,292.46,300.57,0.0,0.0,0.000,287741.3,287741.3,1392,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412220646,188800.00
10/01/2014 23:30,2,0.000,ALERT,213.06,295.76,60.043,1412220604,"274151322000094","019011112586793",0.00,14.00,0,292.16,299.67,0.0,0.0,0.000,208208.8,208208.8,1408,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412220648,188801.00
10/01/2014 23:30,2,0.000,ALERT,212.83,295.76,60.017,1412220604,"274151322000052","019011112586793",0.00,14.70,0,292.76,300.27,0.0,0.0,0.000,275928.7,275928.7,1393,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412220650,188802.00
10/01/2014 23:30,2,0.000,ALERT,213.06,296.66,60.012,1412220604,"274151322000085","019011112586793",0.00,14.70,0,292.76,300.57,0.0,0.0,0.000,275179.2,275179.2,1397,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412220651,188803.00
10/01/2014 23:30,2,0.000,ALERT,213.06,295.16,60.022,1412220604,"274151322000087","019011112586793",0.00,15.50,0,292.16,299.37,0.0,0.0,0.000,261379.4,261379.4,1392,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412220653,188804.00
10/01/2014 23:30,2,0.000,ALERT,212.83,295.76,60.017,1412220604,"274151322000088","019011112586793",0.00,14.70,0,292.76,299.67,0.0,0.0,0.000,267349.3,267349.3,1393,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412220655,188805.00
10/01/2014 23:30,2,0.000,ALERT,213.06,296.96,60.022,1412220604,"274151322000095","019011112586793",0.00,14.00,0,293.66,301.17,0.0,0.0,0.000,285227.7,285227.7,1396,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412220657,188806.00
10/01/2014 23:30,2,0.000,ALERT,213.74,295.46,59.990,1412220604,"274151322000068","019011112586793",0.00,15.30,0,291.85,299.37,0.0,0.0,0.000,206471.6,206471.6,1408,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412220659,188807.00
10/01/2014 23:30,2,0.000,ALERT,212.83,296.06,60.012,1412220604,"274151322000054","019011112586793",0.00,15.00,0,293.06,300.27,0.0,0.0,0.000,272565.5,272565.5,1393,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412220661,188808.00
10/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412220604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412221476,188809.00
10/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412220604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412221476,188810.00
10/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412220604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412221476,188811.00
10/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412220604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412221476,188812.00
10/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412220604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412221476,188813.00
10/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412220604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412221476,188814.00
10/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412220604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412221476,188815.00
10/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412220604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412221476,188816.00
10/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412220604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412221476,188817.00
10/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412220604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412221476,188818.00
10/01/2014 23:45,2,0.000,ALERT,212.83,296.66,60.017,1412221503,"274151322000083","019011112586793",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,274597.5,274597.5,1395,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412221543,188819.00
10/01/2014 23:45,2,0.000,ALERT,213.29,295.76,60.017,1412221503,"274151322000076","019011112586793",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,287741.3,287741.3,1394,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412221545,188820.00
10/01/2014 23:45,2,0.000,ALERT,212.83,295.46,60.012,1412221503,"274151322000094","019011112586793",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,208208.8,208208.8,1410,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412221547,188821.00
10/01/2014 23:45,2,0.000,ALERT,212.38,295.76,60.006,1412221503,"274151322000052","019011112586793",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,275928.7,275928.7,1395,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412221548,188822.00
10/01/2014 23:45,2,0.000,ALERT,212.83,296.06,59.990,1412221503,"274151322000085","019011112586793",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,275179.2,275179.2,1399,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412221550,188823.00
10/01/2014 23:45,2,0.000,ALERT,212.61,295.76,60.012,1412221503,"274151322000087","019011112586793",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,261379.4,261379.4,1394,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412221552,188824.00
10/01/2014 23:45,2,0.000,ALERT,212.38,296.36,60.012,1412221503,"274151322000088","019011112586793",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,267349.3,267349.3,1395,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412221554,188825.00
10/01/2014 23:45,2,0.000,ALERT,212.61,296.96,60.006,1412221503,"274151322000095","019011112586793",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,285227.7,285227.7,1398,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412221556,188826.00
10/01/2014 23:45,2,0.000,ALERT,213.51,295.46,60.033,1412221503,"274151322000068","019011112586793",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,206471.6,206471.6,1410,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412221558,188827.00
10/01/2014 23:45,2,0.000,ALERT,212.38,296.36,60.001,1412221503,"274151322000054","019011112586793",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,272565.5,272565.5,1395,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412221560,188828.00
10/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412221503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412222376,188829.00
10/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412221503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412222376,188830.00
10/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412221503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412222376,188831.00
10/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412221503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412222376,188832.00
10/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412221503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412222376,188833.00
10/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412221503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412222376,188834.00
10/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412221503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412222376,188835.00
10/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412221503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412222376,188836.00
10/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412221503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412222376,188837.00
10/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412221503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412222376,188838.00
